ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2019 00:00,2,0.000,ALERT,212.61,297.87,60.038,1562126404,"201051344000579","174011545737251",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,1369839.7,1369839.7,6344,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562126406,625274.00
07/03/2019 00:00,2,0.000,ALERT,212.83,298.47,60.038,1562126404,"201051344001025","174011545737251",0.00,18.70,0,296.06,302.07,0.0,0.0,0.000,1354271.9,1354271.9,6340,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562126408,625275.00
07/03/2019 00:00,2,0.000,ALERT,213.06,299.07,60.049,1562126404,"201051344001093","174011545737251",0.00,19.50,0,296.06,301.47,0.0,0.0,0.000,1336638.5,1336638.5,6355,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562126410,625276.00
07/03/2019 00:00,2,0.000,ALERT,212.38,297.26,60.038,1562126404,"201051344000458","174011545737251",0.00,20.00,0,295.16,299.97,0.0,0.0,0.000,1351050.9,1351050.9,6331,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562126412,625277.00
07/03/2019 00:00,2,0.000,ALERT,212.83,299.37,60.033,1562126404,"201051344000890","174011545737251",0.00,19.50,0,296.96,302.68,0.0,0.0,0.000,1351792.1,1351792.1,6344,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562126413,625278.00
07/03/2019 00:00,2,0.000,ALERT,212.38,296.96,60.033,1562126404,"201051344000988","174011545737251",0.00,19.80,0,292.46,299.07,0.0,0.0,0.000,1031666.5,1031666.5,6342,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562126415,625279.00
07/03/2019 00:00,2,0.000,ALERT,213.51,299.97,60.028,1562126404,"201051344000582","174011545737251",0.00,19.30,0,296.96,302.37,0.0,0.0,0.000,1329354.8,1329354.8,6335,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562126417,625280.00
07/03/2019 00:00,2,0.000,ALERT,212.38,297.57,60.038,1562126404,"201051344000868","174011545737251",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,1337329.8,1337329.8,6334,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562126419,625281.00
07/03/2019 00:00,2,0.000,ALERT,212.83,297.57,60.033,1562126404,"201051344000576","174011545737251",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,1354000.3,1354000.3,6350,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562126421,625282.00
07/03/2019 00:00,2,0.000,ALERT,212.38,296.96,60.033,1562126404,"201051344001158","174011545737251",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,1331247.4,1331247.4,6336,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562126423,625283.00
07/03/2019 00:00,2,0.000,ALERT,213.06,298.47,60.038,1562126404,"201051344000917","174011545737251",0.00,19.80,0,294.86,301.17,0.0,0.0,0.000,1346302.3,1346302.3,6348,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562126424,625284.00
07/03/2019 00:00,2,0.000,ALERT,213.29,298.47,60.043,1562126404,"201051344000417","174011545737251",0.00,19.50,0,295.76,301.17,0.0,0.0,0.000,1068147.2,1068147.2,6358,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562126426,625285.00
07/03/2019 00:00,2,0.000,ALERT,213.29,299.07,60.006,1562126404,"201051344000685","174011545737251",0.00,19.30,0,296.06,301.77,0.0,0.0,0.000,1352504.4,1352504.4,6344,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562126428,625286.00
07/03/2019 00:00,2,0.000,ALERT,213.29,298.47,60.038,1562126404,"201051344000651","174011545737251",0.00,18.70,0,295.76,301.17,0.0,0.0,0.000,1346485.7,1346485.7,6342,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562126430,625287.00
07/03/2019 00:00,2,0.000,ALERT,212.38,298.17,60.070,1562126404,"201051344000594","174011545737251",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,1357038.5,1357038.5,6343,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562126432,625288.00
07/03/2019 00:00,2,0.000,ALERT,212.61,297.26,60.043,1562126404,"201051344000469","174011545737251",0.00,18.70,0,293.96,298.77,0.0,0.0,0.000,1337073.4,1337073.4,6345,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562126434,625289.00
07/03/2019 00:00,2,0.000,ALERT,213.29,299.07,60.075,1562126404,"201051344000585","174011545737251",0.00,19.50,0,295.76,301.77,0.0,0.0,0.000,1361356.5,1361356.5,6336,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562126435,625290.00
07/03/2019 00:00,2,0.000,ALERT,213.06,296.96,60.033,1562126404,"201051344000853","174011545737251",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,1360005.3,1360005.3,6338,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562126437,625291.00
07/03/2019 00:00,2,0.000,ALERT,213.29,299.37,60.043,1562126404,"201051344001145","174011545737251",0.00,19.00,0,296.66,302.37,0.0,0.0,0.000,1361110.2,1361110.2,6358,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562126439,625292.00
07/03/2019 00:00,2,0.000,ALERT,213.06,299.07,60.049,1562126404,"201051344000438","174011545737251",0.00,19.00,0,296.66,302.07,0.0,0.0,0.000,1354567.6,1354567.6,6341,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562126441,625293.00
07/03/2019 00:00,2,0.000,ALERT,212.83,299.07,60.038,1562126404,"201051344001135","174011545737251",0.00,19.30,0,296.66,302.07,0.0,0.0,0.000,1341811.6,1341811.6,6337,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562126443,625294.00
07/03/2019 00:00,2,0.000,ALERT,212.61,297.57,60.028,1562126404,"201051344000983","174011545737251",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,1358074.4,1358074.4,6335,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562126445,625295.00
07/03/2019 00:00,2,0.000,ALERT,213.06,299.07,60.038,1562126404,"201051344001203","174011545737251",0.00,19.30,0,296.36,303.28,0.0,0.0,0.000,1349748.4,1349748.4,6351,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562126446,625296.00
07/03/2019 00:00,2,0.000,ALERT,213.06,299.67,60.065,1562126404,"201051344001230","174011545737251",0.00,19.00,0,296.36,302.07,0.0,0.0,0.000,1344794.8,1344794.8,6364,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562126448,625297.00
07/03/2019 00:00,2,0.000,ALERT,212.61,299.07,60.033,1562126404,"201051344000646","174011545737251",0.00,19.30,0,295.46,301.17,0.0,0.0,0.000,1338686.8,1338686.8,6353,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562126450,625298.00
07/03/2019 00:00,2,0.000,ALERT,212.83,297.26,60.022,1562126404,"201051344000867","174011545737251",0.00,20.00,0,294.86,299.97,0.0,0.0,0.000,1335296.2,1335296.2,6339,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562126452,625299.00
07/03/2019 00:00,2,0.000,ALERT,213.06,296.96,60.022,1562126404,"201051344000633","174011545737251",0.00,19.50,0,293.06,298.47,0.0,0.0,0.000,1332366.4,1332366.4,6350,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562126454,625300.00
07/03/2019 00:00,2,0.000,ALERT,212.61,299.07,60.033,1562126404,"201051344000955","174011545737251",0.00,19.50,0,296.06,301.47,0.0,0.0,0.000,1359307.0,1359307.0,6349,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562126455,625301.00
07/03/2019 00:00,2,0.000,ALERT,212.61,296.66,60.054,1562126404,"201051344000648","174011545737251",0.00,19.30,0,294.26,299.37,0.0,0.0,0.000,1346432.9,1346432.9,6335,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562126457,625302.00
07/03/2019 00:00,2,0.000,ALERT,212.83,296.96,60.028,1562126404,"201051344000645","174011545737251",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,1351926.2,1351926.2,6337,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562126459,625303.00
07/03/2019 00:00,2,0.000,ALERT,212.38,297.87,60.033,1562126404,"201051344000569","174011545737251",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,1368762.9,1368762.9,6339,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562126461,625304.00
07/03/2019 00:00,2,0.000,ALERT,212.83,296.66,59.996,1562126404,"179051228000119","174011545737251",0.00,21.30,0,293.66,298.47,0.0,0.0,0.000,155024.7,155024.7,6394,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562126463,625305.00
07/03/2019 00:15,2,0.000,ALERT,211.70,297.26,60.059,1562127304,"201051344000579","174011545737251",0.00,19.50,0,294.56,299.37,0.0,0.0,0.000,1369839.7,1369839.7,6346,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562127306,625306.00
07/03/2019 00:15,2,0.000,ALERT,211.93,296.96,60.038,1562127304,"201051344001025","174011545737251",0.00,18.70,0,295.46,300.87,0.0,0.0,0.000,1354271.9,1354271.9,6342,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562127308,625307.00
07/03/2019 00:15,2,0.000,ALERT,212.16,297.87,60.017,1562127304,"201051344001093","174011545737251",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,1336638.5,1336638.5,6357,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562127310,625308.00
07/03/2019 00:15,2,0.000,ALERT,211.70,296.66,60.012,1562127304,"201051344000458","174011545737251",0.00,19.80,0,294.26,299.37,0.0,0.0,0.000,1351050.9,1351050.9,6333,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562127312,625309.00
07/03/2019 00:15,2,0.000,ALERT,211.93,297.87,60.012,1562127304,"201051344000890","174011545737251",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,1351792.1,1351792.1,6346,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562127314,625310.00
07/03/2019 00:15,2,0.000,ALERT,211.70,296.66,60.006,1562127304,"201051344000988","174011545737251",0.00,19.30,0,291.85,298.17,0.0,0.0,0.000,1031666.5,1031666.5,6344,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562127316,625311.00
07/03/2019 00:15,2,0.000,ALERT,212.61,298.17,60.017,1562127304,"201051344000582","174011545737251",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,1329354.8,1329354.8,6337,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562127317,625312.00
07/03/2019 00:15,2,0.000,ALERT,211.70,297.26,60.012,1562127304,"201051344000868","174011545737251",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,1337329.8,1337329.8,6336,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562127319,625313.00
07/03/2019 00:15,2,0.000,ALERT,212.16,296.96,60.017,1562127304,"201051344000576","174011545737251",0.00,19.30,0,294.26,299.07,0.0,0.0,0.000,1354000.3,1354000.3,6352,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562127321,625314.00
07/03/2019 00:15,2,0.000,ALERT,211.70,296.36,60.022,1562127304,"201051344001158","174011545737251",0.00,19.00,0,293.36,298.17,0.0,0.0,0.000,1331247.4,1331247.4,6338,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562127323,625315.00
07/03/2019 00:15,2,0.000,ALERT,212.16,296.96,60.017,1562127304,"201051344000917","174011545737251",0.00,19.50,0,294.56,299.67,0.0,0.0,0.000,1346302.3,1346302.3,6350,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562127325,625316.00
07/03/2019 00:15,2,0.000,ALERT,212.16,297.26,60.022,1562127304,"201051344000417","174011545737251",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,1068147.2,1068147.2,6360,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562127326,625317.00
07/03/2019 00:15,2,0.000,ALERT,212.38,297.87,60.017,1562127304,"201051344000685","174011545737251",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,1352504.4,1352504.4,6346,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562127328,625318.00
07/03/2019 00:15,2,0.000,ALERT,212.16,296.96,60.022,1562127304,"201051344000651","174011545737251",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,1346485.7,1346485.7,6344,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562127330,625319.00
07/03/2019 00:15,2,0.000,ALERT,206.51,290.95,60.001,1562127304,"201051344000594","174011545737251",0.00,19.80,0,283.44,299.37,0.0,0.0,0.000,1357038.5,1357038.5,6345,0,0,0,L,1122011218,1,117.71,118.62,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562127332,625320.00
07/03/2019 00:15,2,0.000,ALERT,210.57,294.86,60.054,1562127304,"201051344000469","174011545737251",0.00,18.30,0,282.54,298.47,0.0,0.0,0.000,1337073.4,1337073.4,6347,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562127334,625321.00
07/03/2019 00:15,2,0.000,ALERT,211.25,296.06,60.033,1562127304,"201051344000585","174011545737251",0.00,19.30,0,283.74,300.57,0.0,0.0,0.000,1361356.5,1361356.5,6338,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562127336,625322.00
07/03/2019 00:15,2,0.000,ALERT,211.25,295.16,60.038,1562127304,"201051344000853","174011545737251",0.00,19.00,0,283.44,299.07,0.0,0.0,0.000,1360005.3,1360005.3,6340,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562127337,625323.00
07/03/2019 00:15,2,0.000,ALERT,211.48,296.66,60.070,1562127304,"201051344001145","174011545737251",0.00,18.70,0,284.94,301.17,0.0,0.0,0.000,1361110.2,1361110.2,6360,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562127339,625324.00
07/03/2019 00:15,2,0.000,ALERT,211.25,296.06,60.038,1562127304,"201051344000438","174011545737251",0.00,18.70,0,284.64,300.57,0.0,0.0,0.000,1354567.6,1354567.6,6343,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562127341,625325.00
07/03/2019 00:15,2,0.000,ALERT,210.80,296.06,60.022,1562127304,"201051344001135","174011545737251",0.00,19.00,0,284.64,300.87,0.0,0.0,0.000,1341811.6,1341811.6,6339,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562127343,625326.00
07/03/2019 00:15,2,0.000,ALERT,210.80,295.46,60.017,1562127304,"201051344000983","174011545737251",0.00,19.30,0,283.74,299.07,0.0,0.0,0.000,1358074.4,1358074.4,6337,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562127345,625327.00
07/03/2019 00:15,2,0.000,ALERT,211.03,296.06,60.028,1562127304,"201051344001203","174011545737251",0.00,19.00,0,284.34,302.37,0.0,0.0,0.000,1349748.4,1349748.4,6353,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562127347,625328.00
07/03/2019 00:15,2,0.000,ALERT,211.03,296.66,60.033,1562127304,"201051344001230","174011545737251",0.00,18.70,0,284.34,300.87,0.0,0.0,0.000,1344794.8,1344794.8,6366,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562127348,625329.00
07/03/2019 00:15,2,0.000,ALERT,210.57,295.76,60.059,1562127304,"201051344000646","174011545737251",0.00,19.00,0,283.44,300.27,0.0,0.0,0.000,1338686.8,1338686.8,6355,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562127350,625330.00
07/03/2019 00:15,2,0.000,ALERT,210.80,295.46,60.070,1562127304,"201051344000867","174011545737251",0.00,19.80,0,283.44,299.37,0.0,0.0,0.000,1335296.2,1335296.2,6341,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562127352,625331.00
07/03/2019 00:15,2,0.000,ALERT,211.25,294.86,60.001,1562127304,"201051344000633","174011545737251",0.00,19.00,0,281.64,298.47,0.0,0.0,0.000,1332366.4,1332366.4,6352,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562127354,625332.00
07/03/2019 00:15,2,0.000,ALERT,210.57,296.06,60.065,1562127304,"201051344000955","174011545737251",0.00,19.00,0,284.04,300.27,0.0,0.0,0.000,1359307.0,1359307.0,6351,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562127356,625333.00
07/03/2019 00:15,2,0.000,ALERT,210.80,294.86,60.017,1562127304,"201051344000648","174011545737251",0.00,18.70,0,282.84,298.47,0.0,0.0,0.000,1346432.9,1346432.9,6337,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562127358,625334.00
07/03/2019 00:15,2,0.000,ALERT,211.03,295.16,60.012,1562127304,"201051344000645","174011545737251",0.00,19.50,0,283.44,298.77,0.0,0.0,0.000,1351926.2,1351926.2,6339,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562127359,625335.00
07/03/2019 00:15,2,0.000,ALERT,210.57,295.76,60.022,1562127304,"201051344000569","174011545737251",0.00,19.30,0,283.74,299.37,0.0,0.0,0.000,1368762.9,1368762.9,6341,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562127361,625336.00
07/03/2019 00:15,2,0.000,ALERT,210.80,294.86,60.028,1562127304,"179051228000119","174011545737251",0.00,21.00,0,282.24,298.17,0.0,0.0,0.000,155024.7,155024.7,6396,0,0,0,L,46974696,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562127363,625337.00
07/03/2019 00:30,2,0.000,ALERT,211.70,296.36,60.049,1562128204,"201051344000579","174011545737251",0.00,19.30,0,284.04,298.77,0.0,0.0,0.000,1369839.7,1369839.7,6348,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562128206,625338.00
07/03/2019 00:30,2,0.000,ALERT,211.93,295.16,60.001,1562128204,"201051344001025","174011545737251",0.00,18.30,0,284.04,301.77,0.0,0.0,0.000,1354271.9,1354271.9,6344,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562128208,625339.00
07/03/2019 00:30,2,0.000,ALERT,212.16,296.06,60.038,1562128204,"201051344001093","174011545737251",0.00,19.30,0,284.04,300.57,0.0,0.0,0.000,1336638.5,1336638.5,6359,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562128210,625340.00
07/03/2019 00:30,2,0.000,ALERT,211.48,295.46,60.043,1562128204,"201051344000458","174011545737251",0.00,19.50,0,283.44,299.07,0.0,0.0,0.000,1351050.9,1351050.9,6335,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562128212,625341.00
07/03/2019 00:30,2,0.000,ALERT,212.16,296.36,60.038,1562128204,"201051344000890","174011545737251",0.00,19.00,0,284.94,302.07,0.0,0.0,0.000,1351792.1,1351792.1,6348,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562128213,625342.00
07/03/2019 00:30,2,0.000,ALERT,211.48,295.46,60.038,1562128204,"201051344000988","174011545737251",0.00,19.00,0,281.33,298.17,0.0,0.0,0.000,1031666.5,1031666.5,6346,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562128215,625343.00
07/03/2019 00:30,2,0.000,ALERT,212.61,296.66,60.043,1562128204,"201051344000582","174011545737251",0.00,18.30,0,284.94,301.47,0.0,0.0,0.000,1329354.8,1329354.8,6339,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562128217,625344.00
07/03/2019 00:30,2,0.000,ALERT,211.48,296.06,60.043,1562128204,"201051344000868","174011545737251",0.00,19.00,0,284.04,299.07,0.0,0.0,0.000,1337329.8,1337329.8,6338,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562128219,625345.00
07/03/2019 00:30,2,0.000,ALERT,211.93,295.76,60.065,1562128204,"201051344000576","174011545737251",0.00,19.00,0,283.44,298.47,0.0,0.0,0.000,1354000.3,1354000.3,6354,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562128221,625346.00
07/03/2019 00:30,2,0.000,ALERT,211.48,295.16,60.017,1562128204,"201051344001158","174011545737251",0.00,18.70,0,282.84,298.17,0.0,0.0,0.000,1331247.4,1331247.4,6340,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562128223,625347.00
07/03/2019 00:30,2,0.000,ALERT,212.16,295.46,60.033,1562128204,"201051344000917","174011545737251",0.00,19.30,0,282.84,299.97,0.0,0.0,0.000,1346302.3,1346302.3,6352,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562128224,625348.00
07/03/2019 00:30,2,0.000,ALERT,212.38,295.46,60.043,1562128204,"201051344000417","174011545737251",0.00,19.00,0,283.44,300.27,0.0,0.0,0.000,1068147.2,1068147.2,6362,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562128226,625349.00
07/03/2019 00:30,2,0.000,ALERT,212.61,296.06,60.033,1562128204,"201051344000685","174011545737251",0.00,18.70,0,284.04,301.17,0.0,0.0,0.000,1352504.4,1352504.4,6348,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562128228,625350.00
07/03/2019 00:30,2,0.000,ALERT,212.38,295.46,60.033,1562128204,"201051344000651","174011545737251",0.00,18.00,0,281.94,300.57,0.0,0.0,0.000,1346485.7,1346485.7,6346,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562128230,625351.00
07/03/2019 00:30,2,0.000,ALERT,211.48,296.36,60.012,1562128204,"201051344000594","174011545737251",0.00,19.50,0,291.85,298.77,0.0,0.0,0.000,1357038.5,1357038.5,6347,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562128232,625352.00
07/03/2019 00:30,2,0.000,ALERT,211.70,295.46,60.043,1562128204,"201051344000469","174011545737251",0.00,18.30,0,290.95,297.87,0.0,0.0,0.000,1337073.4,1337073.4,6349,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562128233,625353.00
07/03/2019 00:30,2,0.000,ALERT,212.38,296.36,60.059,1562128204,"201051344000585","174011545737251",0.00,19.00,0,292.16,300.57,0.0,0.0,0.000,1361356.5,1361356.5,6340,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562128235,625354.00
07/03/2019 00:30,2,0.000,ALERT,212.16,295.76,59.996,1562128204,"201051344000853","174011545737251",0.00,19.00,0,291.85,298.47,0.0,0.0,0.000,1360005.3,1360005.3,6342,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562128237,625355.00
07/03/2019 00:30,2,0.000,ALERT,212.61,296.36,60.028,1562128204,"201051344001145","174011545737251",0.00,18.30,0,293.06,302.07,0.0,0.0,0.000,1361110.2,1361110.2,6362,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562128239,625356.00
07/03/2019 00:30,2,0.000,ALERT,212.38,296.06,60.038,1562128204,"201051344000438","174011545737251",0.00,18.30,0,292.76,301.47,0.0,0.0,0.000,1354567.6,1354567.6,6345,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562128241,625357.00
07/03/2019 00:30,2,0.000,ALERT,211.93,296.06,60.054,1562128204,"201051344001135","174011545737251",0.00,18.70,0,292.76,301.47,0.0,0.0,0.000,1341811.6,1341811.6,6341,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562128243,625358.00
07/03/2019 00:30,2,0.000,ALERT,211.70,296.06,60.038,1562128204,"201051344000983","174011545737251",0.00,19.00,0,292.46,298.77,0.0,0.0,0.000,1358074.4,1358074.4,6339,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562128244,625359.00
07/03/2019 00:30,2,0.000,ALERT,212.16,296.06,60.033,1562128204,"201051344001203","174011545737251",0.00,18.70,0,292.46,302.98,0.0,0.0,0.000,1349748.4,1349748.4,6355,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562128246,625360.00
07/03/2019 00:30,2,0.000,ALERT,212.16,296.36,60.033,1562128204,"201051344001230","174011545737251",0.00,18.30,0,292.76,301.17,0.0,0.0,0.000,1344794.8,1344794.8,6368,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562128248,625361.00
07/03/2019 00:30,2,0.000,ALERT,211.70,296.06,59.990,1562128204,"201051344000646","174011545737251",0.00,18.70,0,291.85,300.57,0.0,0.0,0.000,1338686.8,1338686.8,6357,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562128250,625362.00
07/03/2019 00:30,2,0.000,ALERT,211.93,295.76,60.038,1562128204,"201051344000867","174011545737251",0.00,19.50,0,291.85,298.77,0.0,0.0,0.000,1335296.2,1335296.2,6343,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562128252,625363.00
07/03/2019 00:30,2,0.000,ALERT,212.16,295.16,60.033,1562128204,"201051344000633","174011545737251",0.00,18.70,0,290.35,297.57,0.0,0.0,0.000,1332366.4,1332366.4,6354,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562128254,625364.00
07/03/2019 00:30,2,0.000,ALERT,211.70,296.06,60.022,1562128204,"201051344000955","174011545737251",0.00,19.00,0,292.46,300.87,0.0,0.0,0.000,1359307.0,1359307.0,6353,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562128256,625365.00
07/03/2019 00:30,2,0.000,ALERT,211.70,295.16,60.028,1562128204,"201051344000648","174011545737251",0.00,18.70,0,291.55,298.17,0.0,0.0,0.000,1346432.9,1346432.9,6339,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562128257,625366.00
07/03/2019 00:30,2,0.000,ALERT,211.93,295.76,60.033,1562128204,"201051344000645","174011545737251",0.00,19.30,0,291.85,297.87,0.0,0.0,0.000,1351926.2,1351926.2,6341,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562128259,625367.00
07/03/2019 00:30,2,0.000,ALERT,211.48,296.36,60.033,1562128204,"201051344000569","174011545737251",0.00,19.00,0,292.46,298.77,0.0,0.0,0.000,1368762.9,1368762.9,6343,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562128261,625368.00
07/03/2019 00:30,2,0.000,ALERT,211.93,295.46,60.065,1562128204,"179051228000119","174011545737251",0.00,20.70,0,290.65,297.57,0.0,0.0,0.000,155024.7,155024.7,6398,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562128263,625369.00
07/03/2019 00:45,2,0.000,ALERT,211.48,295.76,60.022,1562129104,"201051344000579","174011545737251",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,1369839.7,1369839.7,6350,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562129106,625370.00
07/03/2019 00:45,2,0.000,ALERT,212.16,296.06,60.033,1562129104,"201051344001025","174011545737251",0.00,18.00,0,293.66,298.47,0.0,0.0,0.000,1354271.9,1354271.9,6346,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562129108,625371.00
07/03/2019 00:45,2,0.000,ALERT,212.16,296.66,60.028,1562129104,"201051344001093","174011545737251",0.00,19.00,0,293.96,297.87,0.0,0.0,0.000,1336638.5,1336638.5,6361,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562129109,625372.00
07/03/2019 00:45,2,0.000,ALERT,211.48,295.76,60.033,1562129104,"201051344000458","174011545737251",0.00,19.30,0,293.66,298.77,0.0,0.0,0.000,1351050.9,1351050.9,6337,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562129111,625373.00
07/03/2019 00:45,2,0.000,ALERT,212.16,297.26,60.038,1562129104,"201051344000890","174011545737251",0.00,18.70,0,294.26,299.07,0.0,0.0,0.000,1351792.1,1351792.1,6350,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562129113,625374.00
07/03/2019 00:45,2,0.000,ALERT,211.48,295.46,60.033,1562129104,"201051344000988","174011545737251",0.00,19.00,0,291.25,297.57,0.0,0.0,0.000,1031666.5,1031666.5,6348,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562129115,625375.00
07/03/2019 00:45,2,0.000,ALERT,212.61,297.57,60.054,1562129104,"201051344000582","174011545737251",0.00,18.00,0,294.56,298.77,0.0,0.0,0.000,1329354.8,1329354.8,6341,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562129117,625376.00
07/03/2019 00:45,2,0.000,ALERT,211.48,296.06,60.022,1562129104,"201051344000868","174011545737251",0.00,18.70,0,293.96,298.47,0.0,0.0,0.000,1337329.8,1337329.8,6340,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562129119,625377.00
07/03/2019 00:45,2,0.000,ALERT,212.16,296.06,60.017,1562129104,"201051344000576","174011545737251",0.00,18.70,0,293.36,298.17,0.0,0.0,0.000,1354000.3,1354000.3,6356,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562129120,625378.00
07/03/2019 00:45,2,0.000,ALERT,211.48,295.16,60.022,1562129104,"201051344001158","174011545737251",0.00,18.30,0,293.06,297.57,0.0,0.0,0.000,1331247.4,1331247.4,6342,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562129122,625379.00
07/03/2019 00:45,2,0.000,ALERT,212.38,296.36,60.022,1562129104,"201051344000917","174011545737251",0.00,19.00,0,292.76,297.26,0.0,0.0,0.000,1346302.3,1346302.3,6354,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562129124,625380.00
07/03/2019 00:45,2,0.000,ALERT,212.38,296.36,60.028,1562129104,"201051344000417","174011545737251",0.00,18.70,0,293.36,297.26,0.0,0.0,0.000,1068147.2,1068147.2,6364,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562129126,625381.00
07/03/2019 00:45,2,0.000,ALERT,212.38,296.96,60.012,1562129104,"201051344000685","174011545737251",0.00,18.30,0,293.96,297.87,0.0,0.0,0.000,1352504.4,1352504.4,6350,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562129128,625382.00
07/03/2019 00:45,2,0.000,ALERT,212.38,296.06,60.028,1562129104,"201051344000651","174011545737251",0.00,17.80,0,293.66,297.57,0.0,0.0,0.000,1346485.7,1346485.7,6348,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562129130,625383.00
07/03/2019 00:45,2,0.000,ALERT,211.48,296.36,60.054,1562129104,"201051344000594","174011545737251",0.00,19.30,0,293.66,298.47,0.0,0.0,0.000,1357038.5,1357038.5,6349,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562129131,625384.00
07/03/2019 00:45,2,0.000,ALERT,211.70,295.46,60.022,1562129104,"201051344000469","174011545737251",0.00,18.00,0,292.76,297.57,0.0,0.0,0.000,1337073.4,1337073.4,6351,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562129133,625385.00
07/03/2019 00:45,2,0.000,ALERT,212.38,296.96,60.033,1562129104,"201051344000585","174011545737251",0.00,18.70,0,293.66,297.87,0.0,0.0,0.000,1361356.5,1361356.5,6342,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562129135,625386.00
07/03/2019 00:45,2,0.000,ALERT,212.38,295.46,60.028,1562129104,"201051344000853","174011545737251",0.00,18.70,0,293.96,298.17,0.0,0.0,0.000,1360005.3,1360005.3,6344,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562129137,625387.00
07/03/2019 00:45,2,0.000,ALERT,212.38,296.96,60.033,1562129104,"201051344001145","174011545737251",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,1361110.2,1361110.2,6364,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562129139,625388.00
07/03/2019 00:45,2,0.000,ALERT,212.38,296.66,60.033,1562129104,"201051344000438","174011545737251",0.00,18.00,0,294.26,298.17,0.0,0.0,0.000,1354567.6,1354567.6,6347,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562129141,625389.00
07/03/2019 00:45,2,0.000,ALERT,211.93,296.66,60.033,1562129104,"201051344001135","174011545737251",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,1341811.6,1341811.6,6343,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562129142,625390.00
07/03/2019 00:45,2,0.000,ALERT,211.70,295.76,60.033,1562129104,"201051344000983","174011545737251",0.00,19.00,0,293.96,298.47,0.0,0.0,0.000,1358074.4,1358074.4,6341,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562129144,625391.00
07/03/2019 00:45,2,0.000,ALERT,212.38,296.66,60.033,1562129104,"201051344001203","174011545737251",0.00,18.30,0,293.96,299.67,0.0,0.0,0.000,1349748.4,1349748.4,6357,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562129146,625392.00
07/03/2019 00:45,2,0.000,ALERT,212.16,296.96,59.985,1562129104,"201051344001230","174011545737251",0.00,18.00,0,294.56,298.17,0.0,0.0,0.000,1344794.8,1344794.8,6370,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562129148,625393.00
07/03/2019 00:45,2,0.000,ALERT,211.70,296.36,59.996,1562129104,"201051344000646","174011545737251",0.00,18.30,0,293.36,297.57,0.0,0.0,0.000,1338686.8,1338686.8,6359,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562129150,625394.00
07/03/2019 00:45,2,0.000,ALERT,211.93,295.46,60.017,1562129104,"201051344000867","174011545737251",0.00,19.30,0,293.66,298.47,0.0,0.0,0.000,1335296.2,1335296.2,6345,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562129152,625395.00
07/03/2019 00:45,2,0.000,ALERT,212.16,295.16,60.065,1562129104,"201051344000633","174011545737251",0.00,18.30,0,292.16,297.26,0.0,0.0,0.000,1332366.4,1332366.4,6356,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562129153,625396.00
07/03/2019 00:45,2,0.000,ALERT,211.70,296.66,60.059,1562129104,"201051344000955","174011545737251",0.00,18.70,0,294.26,297.87,0.0,0.0,0.000,1359307.0,1359307.0,6355,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562129155,625397.00
07/03/2019 00:45,2,0.000,ALERT,211.70,294.86,60.028,1562129104,"201051344000648","174011545737251",0.00,18.30,0,293.06,297.87,0.0,0.0,0.000,1346432.9,1346432.9,6341,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562129157,625398.00
07/03/2019 00:45,2,0.000,ALERT,212.16,295.46,60.038,1562129104,"201051344000645","174011545737251",0.00,19.00,0,293.96,297.87,0.0,0.0,0.000,1351926.2,1351926.2,6343,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562129159,625399.00
07/03/2019 00:45,2,0.000,ALERT,211.70,296.06,60.033,1562129104,"201051344000569","174011545737251",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,1368762.9,1368762.9,6345,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562129161,625400.00
07/03/2019 00:45,2,0.000,ALERT,211.70,294.86,60.033,1562129104,"179051228000119","174011545737251",0.00,20.30,0,291.85,297.26,0.0,0.0,0.000,155024.7,155024.7,6400,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562129163,625401.00
07/03/2019 01:00,2,0.000,ALERT,211.93,296.96,60.001,1562130004,"201051344000579","174011545737251",0.00,18.70,0,294.26,298.17,0.0,0.0,0.000,1369839.7,1369839.7,6352,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130006,625402.00
07/03/2019 01:00,2,0.000,ALERT,211.70,295.76,60.001,1562130004,"201051344001025","174011545737251",0.00,17.80,0,293.96,298.77,0.0,0.0,0.000,1354271.9,1354271.9,6348,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130008,625403.00
07/03/2019 01:00,2,0.000,ALERT,211.93,296.36,60.001,1562130004,"201051344001093","174011545737251",0.00,18.70,0,294.56,298.17,0.0,0.0,0.000,1336638.5,1336638.5,6363,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562130010,625404.00
07/03/2019 01:00,2,0.000,ALERT,211.70,296.36,59.996,1562130004,"201051344000458","174011545737251",0.00,19.30,0,293.66,298.47,0.0,0.0,0.000,1351050.9,1351050.9,6339,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130012,625405.00
07/03/2019 01:00,2,0.000,ALERT,211.93,296.96,60.043,1562130004,"201051344000890","174011545737251",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,1351792.1,1351792.1,6352,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130014,625406.00
07/03/2019 01:00,2,0.000,ALERT,211.70,296.36,60.001,1562130004,"201051344000988","174011545737251",0.00,19.00,0,290.95,297.26,0.0,0.0,0.000,1031666.5,1031666.5,6350,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562130016,625407.00
07/03/2019 01:00,2,0.000,ALERT,212.38,297.26,60.001,1562130004,"201051344000582","174011545737251",0.00,18.00,0,295.46,298.77,0.0,0.0,0.000,1329354.8,1329354.8,6343,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562130017,625408.00
07/03/2019 01:00,2,0.000,ALERT,211.70,296.96,60.001,1562130004,"201051344000868","174011545737251",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,1337329.8,1337329.8,6342,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562130019,625409.00
07/03/2019 01:00,2,0.000,ALERT,212.38,296.66,59.996,1562130004,"201051344000576","174011545737251",0.00,18.70,0,293.66,297.87,0.0,0.0,0.000,1354000.3,1354000.3,6358,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130021,625410.00
07/03/2019 01:00,2,0.000,ALERT,211.93,296.06,59.990,1562130004,"201051344001158","174011545737251",0.00,18.30,0,292.76,297.26,0.0,0.0,0.000,1331247.4,1331247.4,6344,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130023,625411.00
07/03/2019 01:00,2,0.000,ALERT,211.93,296.06,60.001,1562130004,"201051344000917","174011545737251",0.00,19.00,0,293.36,297.57,0.0,0.0,0.000,1346302.3,1346302.3,6356,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562130025,625412.00
07/03/2019 01:00,2,0.000,ALERT,212.16,295.76,59.996,1562130004,"201051344000417","174011545737251",0.00,18.30,0,294.26,297.57,0.0,0.0,0.000,1068147.2,1068147.2,6366,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130026,625413.00
07/03/2019 01:00,2,0.000,ALERT,212.38,296.66,60.001,1562130004,"201051344000685","174011545737251",0.00,18.30,0,294.56,298.17,0.0,0.0,0.000,1352504.4,1352504.4,6352,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130028,625414.00
07/03/2019 01:00,2,0.000,ALERT,212.16,296.06,59.985,1562130004,"201051344000651","174011545737251",0.00,17.50,0,293.96,297.87,0.0,0.0,0.000,1346485.7,1346485.7,6350,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562130030,625415.00
07/03/2019 01:00,2,0.000,ALERT,211.70,296.96,59.938,1562130004,"201051344000594","174011545737251",0.00,19.00,0,293.36,298.17,0.0,0.0,0.000,1357038.5,1357038.5,6351,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130032,625416.00
07/03/2019 01:00,2,0.000,ALERT,211.93,296.06,59.975,1562130004,"201051344000469","174011545737251",0.00,18.00,0,292.46,297.26,0.0,0.0,0.000,1337073.4,1337073.4,6353,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130034,625417.00
07/03/2019 01:00,2,0.000,ALERT,212.16,296.36,59.990,1562130004,"201051344000585","174011545737251",0.00,18.70,0,294.26,298.17,0.0,0.0,0.000,1361356.5,1361356.5,6344,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130036,625418.00
