ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2019 01:00,2,0.000,ALERT,212.38,296.06,60.001,1562130004,"201051344000853","174011545737251",0.00,18.30,0,293.66,297.87,0.0,0.0,0.000,1360005.3,1360005.3,6346,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130037,625419.00
07/03/2019 01:00,2,0.000,ALERT,212.38,296.96,60.001,1562130004,"201051344001145","174011545737251",0.00,18.00,0,295.16,298.77,0.0,0.0,0.000,1361110.2,1361110.2,6366,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562130039,625420.00
07/03/2019 01:00,2,0.000,ALERT,212.16,296.36,59.953,1562130004,"201051344000438","174011545737251",0.00,18.00,0,294.86,298.47,0.0,0.0,0.000,1354567.6,1354567.6,6349,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130041,625421.00
07/03/2019 01:00,2,0.000,ALERT,211.70,296.36,60.001,1562130004,"201051344001135","174011545737251",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,1341811.6,1341811.6,6345,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130043,625422.00
07/03/2019 01:00,2,0.000,ALERT,211.93,296.66,60.028,1562130004,"201051344000983","174011545737251",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,1358074.4,1358074.4,6343,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130045,625423.00
07/03/2019 01:00,2,0.000,ALERT,212.16,296.06,59.969,1562130004,"201051344001203","174011545737251",0.00,18.00,0,294.56,299.97,0.0,0.0,0.000,1349748.4,1349748.4,6359,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562130046,625424.00
07/03/2019 01:00,2,0.000,ALERT,211.93,296.66,59.948,1562130004,"201051344001230","174011545737251",0.00,18.00,0,294.86,298.47,0.0,0.0,0.000,1344794.8,1344794.8,6372,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130048,625425.00
07/03/2019 01:00,2,0.000,ALERT,211.48,296.06,60.006,1562130004,"201051344000646","174011545737251",0.00,18.30,0,293.66,297.87,0.0,0.0,0.000,1338686.8,1338686.8,6361,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130050,625426.00
07/03/2019 01:00,2,0.000,ALERT,211.93,295.76,59.996,1562130004,"201051344000867","174011545737251",0.00,19.30,0,293.06,298.17,0.0,0.0,0.000,1335296.2,1335296.2,6347,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130052,625427.00
07/03/2019 01:00,2,0.000,ALERT,212.38,295.76,60.001,1562130004,"201051344000633","174011545737251",0.00,18.30,0,291.85,296.96,0.0,0.0,0.000,1332366.4,1332366.4,6358,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130054,625428.00
07/03/2019 01:00,2,0.000,ALERT,211.70,296.36,60.038,1562130004,"201051344000955","174011545737251",0.00,18.30,0,294.56,297.87,0.0,0.0,0.000,1359307.0,1359307.0,6357,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130056,625429.00
07/03/2019 01:00,2,0.000,ALERT,212.16,295.46,59.980,1562130004,"201051344000648","174011545737251",0.00,18.00,0,293.06,297.57,0.0,0.0,0.000,1346432.9,1346432.9,6343,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562130057,625430.00
07/03/2019 01:00,2,0.000,ALERT,212.16,295.76,59.990,1562130004,"201051344000645","174011545737251",0.00,19.00,0,293.06,297.57,0.0,0.0,0.000,1351926.2,1351926.2,6345,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130059,625431.00
07/03/2019 01:00,2,0.000,ALERT,211.93,296.66,59.996,1562130004,"201051344000569","174011545737251",0.00,19.00,0,293.96,298.47,0.0,0.0,0.000,1368762.9,1368762.9,6347,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130061,625432.00
07/03/2019 01:00,2,0.000,ALERT,211.93,295.46,59.990,1562130004,"179051228000119","174011545737251",0.00,20.30,0,291.85,296.96,0.0,0.0,0.000,155024.7,155024.7,6402,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562130063,625433.00
07/03/2019 01:15,2,0.000,ALERT,211.93,296.66,60.054,1562130904,"201051344000579","174011545737251",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,1369839.7,1369839.7,6354,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130906,625434.00
07/03/2019 01:15,2,0.000,ALERT,212.16,296.06,60.022,1562130904,"201051344001025","174011545737251",0.00,17.80,0,293.96,299.07,0.0,0.0,0.000,1354271.9,1354271.9,6350,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562130908,625435.00
07/03/2019 01:15,2,0.000,ALERT,212.38,296.96,60.033,1562130904,"201051344001093","174011545737251",0.00,18.70,0,293.96,298.47,0.0,0.0,0.000,1336638.5,1336638.5,6365,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562130910,625436.00
07/03/2019 01:15,2,0.000,ALERT,211.93,296.36,60.012,1562130904,"201051344000458","174011545737251",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,1351050.9,1351050.9,6341,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130912,625437.00
07/03/2019 01:15,2,0.000,ALERT,212.38,297.26,60.054,1562130904,"201051344000890","174011545737251",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,1351792.1,1351792.1,6354,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130914,625438.00
07/03/2019 01:15,2,0.000,ALERT,211.93,296.06,60.033,1562130904,"201051344000988","174011545737251",0.00,19.00,0,291.85,297.57,0.0,0.0,0.000,1031666.5,1031666.5,6352,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130916,625439.00
07/03/2019 01:15,2,0.000,ALERT,212.61,297.57,60.033,1562130904,"201051344000582","174011545737251",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,1329354.8,1329354.8,6345,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130918,625440.00
07/03/2019 01:15,2,0.000,ALERT,211.93,296.66,60.022,1562130904,"201051344000868","174011545737251",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,1337329.8,1337329.8,6344,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130919,625441.00
07/03/2019 01:15,2,0.000,ALERT,212.38,296.36,60.006,1562130904,"201051344000576","174011545737251",0.00,18.70,0,294.56,298.17,0.0,0.0,0.000,1354000.3,1354000.3,6360,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130921,625442.00
07/03/2019 01:15,2,0.000,ALERT,211.93,295.76,60.028,1562130904,"201051344001158","174011545737251",0.00,18.30,0,293.96,297.57,0.0,0.0,0.000,1331247.4,1331247.4,6346,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562130923,625443.00
07/03/2019 01:15,2,0.000,ALERT,212.38,296.06,60.038,1562130904,"201051344000917","174011545737251",0.00,19.00,0,293.36,297.87,0.0,0.0,0.000,1346302.3,1346302.3,6358,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130925,625444.00
07/03/2019 01:15,2,0.000,ALERT,212.38,296.06,60.006,1562130904,"201051344000417","174011545737251",0.00,18.30,0,293.96,297.87,0.0,0.0,0.000,1068147.2,1068147.2,6368,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130927,625445.00
07/03/2019 01:15,2,0.000,ALERT,212.61,296.66,60.028,1562130904,"201051344000685","174011545737251",0.00,18.30,0,294.56,298.47,0.0,0.0,0.000,1352504.4,1352504.4,6354,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130928,625446.00
07/03/2019 01:15,2,0.000,ALERT,212.61,296.06,60.028,1562130904,"201051344000651","174011545737251",0.00,17.50,0,294.26,297.87,0.0,0.0,0.000,1346485.7,1346485.7,6352,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562130930,625447.00
07/03/2019 01:15,2,0.000,ALERT,211.93,296.66,60.033,1562130904,"201051344000594","174011545737251",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,1357038.5,1357038.5,6353,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130932,625448.00
07/03/2019 01:15,2,0.000,ALERT,212.16,296.06,60.033,1562130904,"201051344000469","174011545737251",0.00,18.00,0,293.36,297.57,0.0,0.0,0.000,1337073.4,1337073.4,6355,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562130934,625449.00
07/03/2019 01:15,2,0.000,ALERT,212.61,296.66,60.033,1562130904,"201051344000585","174011545737251",0.00,18.70,0,293.96,298.47,0.0,0.0,0.000,1361356.5,1361356.5,6346,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130936,625450.00
07/03/2019 01:15,2,0.000,ALERT,212.61,296.06,60.033,1562130904,"201051344000853","174011545737251",0.00,18.70,0,294.26,298.17,0.0,0.0,0.000,1360005.3,1360005.3,6348,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130937,625451.00
07/03/2019 01:15,2,0.000,ALERT,212.61,296.96,60.038,1562130904,"201051344001145","174011545737251",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,1361110.2,1361110.2,6368,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130939,625452.00
07/03/2019 01:15,2,0.000,ALERT,212.38,296.66,59.990,1562130904,"201051344000438","174011545737251",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,1354567.6,1354567.6,6351,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130941,625453.00
07/03/2019 01:15,2,0.000,ALERT,211.93,296.36,60.028,1562130904,"201051344001135","174011545737251",0.00,18.30,0,294.56,298.77,0.0,0.0,0.000,1341811.6,1341811.6,6347,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130943,625454.00
07/03/2019 01:15,2,0.000,ALERT,211.93,296.06,60.028,1562130904,"201051344000983","174011545737251",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,1358074.4,1358074.4,6345,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562130945,625455.00
07/03/2019 01:15,2,0.000,ALERT,212.16,296.36,60.028,1562130904,"201051344001203","174011545737251",0.00,18.00,0,294.26,300.27,0.0,0.0,0.000,1349748.4,1349748.4,6361,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130947,625456.00
07/03/2019 01:15,2,0.000,ALERT,212.16,296.96,60.028,1562130904,"201051344001230","174011545737251",0.00,18.00,0,294.56,298.77,0.0,0.0,0.000,1344794.8,1344794.8,6374,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130948,625457.00
07/03/2019 01:15,2,0.000,ALERT,211.70,296.36,60.028,1562130904,"201051344000646","174011545737251",0.00,18.30,0,293.66,298.17,0.0,0.0,0.000,1338686.8,1338686.8,6363,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130950,625458.00
07/03/2019 01:15,2,0.000,ALERT,212.38,296.06,60.022,1562130904,"201051344000867","174011545737251",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,1335296.2,1335296.2,6349,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130952,625459.00
07/03/2019 01:15,2,0.000,ALERT,212.61,295.76,60.017,1562130904,"201051344000633","174011545737251",0.00,18.30,0,292.46,297.26,0.0,0.0,0.000,1332366.4,1332366.4,6360,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130954,625460.00
07/03/2019 01:15,2,0.000,ALERT,211.93,296.66,60.033,1562130904,"201051344000955","174011545737251",0.00,18.70,0,294.56,298.17,0.0,0.0,0.000,1359307.0,1359307.0,6359,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130956,625461.00
07/03/2019 01:15,2,0.000,ALERT,212.16,295.76,60.033,1562130904,"201051344000648","174011545737251",0.00,18.30,0,293.66,297.87,0.0,0.0,0.000,1346432.9,1346432.9,6345,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562130958,625462.00
07/03/2019 01:15,2,0.000,ALERT,212.38,296.06,60.070,1562130904,"201051344000645","174011545737251",0.00,19.00,0,294.26,297.87,0.0,0.0,0.000,1351926.2,1351926.2,6347,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562130959,625463.00
07/03/2019 01:15,2,0.000,ALERT,211.93,296.96,60.028,1562130904,"201051344000569","174011545737251",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,1368762.9,1368762.9,6349,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562130961,625464.00
07/03/2019 01:15,2,0.000,ALERT,212.16,295.46,60.059,1562130904,"179051228000119","174011545737251",0.00,20.30,0,292.16,297.26,0.0,0.0,0.000,155024.7,155024.7,6404,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562130963,625465.00
07/03/2019 01:30,2,0.000,ALERT,211.93,297.26,60.022,1562131804,"201051344000579","174011545737251",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,1369839.7,1369839.7,6356,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562131806,625466.00
07/03/2019 01:30,2,0.000,ALERT,211.93,296.06,60.006,1562131804,"201051344001025","174011545737251",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,1354271.9,1354271.9,6352,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562131808,625467.00
07/03/2019 01:30,2,0.000,ALERT,212.16,296.66,60.012,1562131804,"201051344001093","174011545737251",0.00,18.70,0,294.86,298.17,0.0,0.0,0.000,1336638.5,1336638.5,6367,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562131809,625468.00
07/03/2019 01:30,2,0.000,ALERT,211.93,296.66,60.028,1562131804,"201051344000458","174011545737251",0.00,19.30,0,294.26,299.07,0.0,0.0,0.000,1351050.9,1351050.9,6343,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562131811,625469.00
07/03/2019 01:30,2,0.000,ALERT,212.16,296.96,60.022,1562131804,"201051344000890","174011545737251",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,1351792.1,1351792.1,6356,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562131813,625470.00
07/03/2019 01:30,2,0.000,ALERT,211.93,296.96,59.975,1562131804,"201051344000988","174011545737251",0.00,18.70,0,291.55,297.87,0.0,0.0,0.000,1031666.5,1031666.5,6354,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562131815,625471.00
07/03/2019 01:30,2,0.000,ALERT,212.61,297.57,60.012,1562131804,"201051344000582","174011545737251",0.00,17.80,0,295.46,298.77,0.0,0.0,0.000,1329354.8,1329354.8,6347,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562131817,625472.00
07/03/2019 01:30,2,0.000,ALERT,211.93,297.57,60.022,1562131804,"201051344000868","174011545737251",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,1337329.8,1337329.8,6346,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562131819,625473.00
07/03/2019 01:30,2,0.000,ALERT,212.38,297.57,60.059,1562131804,"201051344000576","174011545737251",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,1354000.3,1354000.3,6362,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562131820,625474.00
07/03/2019 01:30,2,0.000,ALERT,211.93,296.66,60.022,1562131804,"201051344001158","174011545737251",0.00,18.30,0,293.36,297.57,0.0,0.0,0.000,1331247.4,1331247.4,6348,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562131822,625475.00
07/03/2019 01:30,2,0.000,ALERT,212.16,296.06,60.028,1562131804,"201051344000917","174011545737251",0.00,19.00,0,293.36,297.57,0.0,0.0,0.000,1346302.3,1346302.3,6360,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562131824,625476.00
07/03/2019 01:30,2,0.000,ALERT,212.16,295.76,60.022,1562131804,"201051344000417","174011545737251",0.00,18.30,0,294.26,297.57,0.0,0.0,0.000,1068147.2,1068147.2,6370,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562131826,625477.00
07/03/2019 01:30,2,0.000,ALERT,212.38,296.36,60.065,1562131804,"201051344000685","174011545737251",0.00,18.00,0,294.56,298.17,0.0,0.0,0.000,1352504.4,1352504.4,6356,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562131828,625478.00
07/03/2019 01:30,2,0.000,ALERT,212.38,296.06,60.017,1562131804,"201051344000651","174011545737251",0.00,17.50,0,294.26,297.57,0.0,0.0,0.000,1346485.7,1346485.7,6354,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562131829,625479.00
07/03/2019 01:30,2,0.000,ALERT,211.93,297.57,60.022,1562131804,"201051344000594","174011545737251",0.00,18.70,0,293.96,298.77,0.0,0.0,0.000,1357038.5,1357038.5,6355,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562131831,625480.00
07/03/2019 01:30,2,0.000,ALERT,212.16,296.66,60.022,1562131804,"201051344000469","174011545737251",0.00,18.00,0,293.06,297.87,0.0,0.0,0.000,1337073.4,1337073.4,6357,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562131833,625481.00
07/03/2019 01:30,2,0.000,ALERT,212.38,296.66,60.028,1562131804,"201051344000585","174011545737251",0.00,18.70,0,293.96,298.17,0.0,0.0,0.000,1361356.5,1361356.5,6348,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562131835,625482.00
07/03/2019 01:30,2,0.000,ALERT,212.61,296.66,60.028,1562131804,"201051344000853","174011545737251",0.00,18.30,0,293.96,298.47,0.0,0.0,0.000,1360005.3,1360005.3,6350,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562131837,625483.00
07/03/2019 01:30,2,0.000,ALERT,212.38,296.96,60.028,1562131804,"201051344001145","174011545737251",0.00,17.80,0,295.16,298.77,0.0,0.0,0.000,1361110.2,1361110.2,6370,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562131839,625484.00
07/03/2019 01:30,2,0.000,ALERT,212.16,296.36,59.996,1562131804,"201051344000438","174011545737251",0.00,18.00,0,294.86,298.47,0.0,0.0,0.000,1354567.6,1354567.6,6353,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562131841,625485.00
07/03/2019 01:30,2,0.000,ALERT,211.93,296.66,60.022,1562131804,"201051344001135","174011545737251",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,1341811.6,1341811.6,6349,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562131842,625486.00
07/03/2019 01:30,2,0.000,ALERT,212.16,297.26,60.006,1562131804,"201051344000983","174011545737251",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,1358074.4,1358074.4,6347,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562131844,625487.00
07/03/2019 01:30,2,0.000,ALERT,212.38,296.36,60.065,1562131804,"201051344001203","174011545737251",0.00,18.00,0,294.56,299.67,0.0,0.0,0.000,1349748.4,1349748.4,6363,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562131846,625488.00
07/03/2019 01:30,2,0.000,ALERT,212.16,296.96,60.033,1562131804,"201051344001230","174011545737251",0.00,17.80,0,294.86,298.17,0.0,0.0,0.000,1344794.8,1344794.8,6376,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562131848,625489.00
07/03/2019 01:30,2,0.000,ALERT,211.70,296.36,60.028,1562131804,"201051344000646","174011545737251",0.00,18.30,0,293.66,297.87,0.0,0.0,0.000,1338686.8,1338686.8,6365,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562131850,625490.00
07/03/2019 01:30,2,0.000,ALERT,212.38,296.66,60.070,1562131804,"201051344000867","174011545737251",0.00,19.00,0,293.96,298.77,0.0,0.0,0.000,1335296.2,1335296.2,6351,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562131851,625491.00
07/03/2019 01:30,2,0.000,ALERT,212.61,296.66,60.022,1562131804,"201051344000633","174011545737251",0.00,18.30,0,292.46,297.57,0.0,0.0,0.000,1332366.4,1332366.4,6362,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562131853,625492.00
07/03/2019 01:30,2,0.000,ALERT,211.70,296.66,60.022,1562131804,"201051344000955","174011545737251",0.00,18.30,0,294.56,298.17,0.0,0.0,0.000,1359307.0,1359307.0,6361,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562131855,625493.00
07/03/2019 01:30,2,0.000,ALERT,212.38,296.06,60.028,1562131804,"201051344000648","174011545737251",0.00,18.00,0,293.66,298.17,0.0,0.0,0.000,1346432.9,1346432.9,6347,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562131857,625494.00
07/03/2019 01:30,2,0.000,ALERT,212.38,296.66,59.990,1562131804,"201051344000645","174011545737251",0.00,19.00,0,294.26,298.17,0.0,0.0,0.000,1351926.2,1351926.2,6349,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562131859,625495.00
07/03/2019 01:30,2,0.000,ALERT,211.93,297.57,60.033,1562131804,"201051344000569","174011545737251",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,1368762.9,1368762.9,6351,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562131861,625496.00
07/03/2019 01:30,2,0.000,ALERT,212.38,296.36,60.028,1562131804,"179051228000119","174011545737251",0.00,20.30,0,292.76,297.57,0.0,0.0,0.000,155024.7,155024.7,6406,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562131863,625497.00
07/03/2019 01:45,2,0.000,ALERT,211.25,297.26,60.028,1562132704,"201051344000579","174011545737251",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,1369839.7,1369839.7,6358,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562132706,625498.00
07/03/2019 01:45,2,0.000,ALERT,211.03,295.16,60.028,1562132704,"201051344001025","174011545737251",0.00,17.80,0,293.96,298.47,0.0,0.0,0.000,1354271.9,1354271.9,6354,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562132708,625499.00
07/03/2019 01:45,2,0.000,ALERT,211.25,295.76,60.033,1562132704,"201051344001093","174011545737251",0.00,18.70,0,294.26,298.17,0.0,0.0,0.000,1336638.5,1336638.5,6369,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562132710,625500.00
07/03/2019 01:45,2,0.000,ALERT,211.25,296.36,60.028,1562132704,"201051344000458","174011545737251",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,1351050.9,1351050.9,6345,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562132712,625501.00
07/03/2019 01:45,2,0.000,ALERT,211.03,296.06,60.033,1562132704,"201051344000890","174011545737251",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,1351792.1,1351792.1,6358,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562132714,625502.00
07/03/2019 01:45,2,0.000,ALERT,211.25,296.36,60.033,1562132704,"201051344000988","174011545737251",0.00,18.70,0,292.76,298.47,0.0,0.0,0.000,1031666.5,1031666.5,6356,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562132715,625503.00
07/03/2019 01:45,2,0.000,ALERT,211.48,296.36,60.022,1562132704,"201051344000582","174011545737251",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,1329354.8,1329354.8,6349,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562132717,625504.00
07/03/2019 01:45,2,0.000,ALERT,211.25,296.96,60.038,1562132704,"201051344000868","174011545737251",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,1337329.8,1337329.8,6348,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562132719,625505.00
07/03/2019 01:45,2,0.000,ALERT,211.93,296.96,60.033,1562132704,"201051344000576","174011545737251",0.00,18.30,0,295.16,298.77,0.0,0.0,0.000,1354000.3,1354000.3,6364,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562132721,625506.00
07/03/2019 01:45,2,0.000,ALERT,211.48,296.36,60.033,1562132704,"201051344001158","174011545737251",0.00,18.00,0,294.26,297.87,0.0,0.0,0.000,1331247.4,1331247.4,6350,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562132723,625507.00
07/03/2019 01:45,2,0.000,ALERT,211.25,295.16,60.033,1562132704,"201051344000917","174011545737251",0.00,18.70,0,293.06,297.57,0.0,0.0,0.000,1346302.3,1346302.3,6362,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562132725,625508.00
07/03/2019 01:45,2,0.000,ALERT,211.25,294.86,60.028,1562132704,"201051344000417","174011545737251",0.00,18.30,0,293.96,297.26,0.0,0.0,0.000,1068147.2,1068147.2,6372,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562132726,625509.00
07/03/2019 01:45,2,0.000,ALERT,211.48,295.46,60.028,1562132704,"201051344000685","174011545737251",0.00,18.00,0,294.56,298.17,0.0,0.0,0.000,1352504.4,1352504.4,6358,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562132728,625510.00
07/03/2019 01:45,2,0.000,ALERT,211.25,294.86,60.033,1562132704,"201051344000651","174011545737251",0.00,17.50,0,293.96,297.57,0.0,0.0,0.000,1346485.7,1346485.7,6356,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562132730,625511.00
07/03/2019 01:45,2,0.000,ALERT,211.25,297.26,60.043,1562132704,"201051344000594","174011545737251",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,1357038.5,1357038.5,6357,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562132732,625512.00
07/03/2019 01:45,2,0.000,ALERT,211.48,296.36,60.033,1562132704,"201051344000469","174011545737251",0.00,18.00,0,293.96,297.87,0.0,0.0,0.000,1337073.4,1337073.4,6359,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562132734,625513.00
07/03/2019 01:45,2,0.000,ALERT,211.25,295.76,60.033,1562132704,"201051344000585","174011545737251",0.00,18.70,0,293.96,298.17,0.0,0.0,0.000,1361356.5,1361356.5,6350,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562132735,625514.00
07/03/2019 01:45,2,0.000,ALERT,211.93,296.36,60.054,1562132704,"201051344000853","174011545737251",0.00,18.30,0,294.86,298.47,0.0,0.0,0.000,1360005.3,1360005.3,6352,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562132737,625515.00
07/03/2019 01:45,2,0.000,ALERT,211.48,296.06,60.038,1562132704,"201051344001145","174011545737251",0.00,17.80,0,294.86,298.77,0.0,0.0,0.000,1361110.2,1361110.2,6372,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562132739,625516.00
07/03/2019 01:45,2,0.000,ALERT,211.25,295.76,60.033,1562132704,"201051344000438","174011545737251",0.00,18.00,0,294.56,298.17,0.0,0.0,0.000,1354567.6,1354567.6,6355,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562132741,625517.00
07/03/2019 01:45,2,0.000,ALERT,211.03,295.46,60.075,1562132704,"201051344001135","174011545737251",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,1341811.6,1341811.6,6351,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562132743,625518.00
07/03/2019 01:45,2,0.000,ALERT,211.48,296.66,60.038,1562132704,"201051344000983","174011545737251",0.00,18.70,0,295.46,298.77,0.0,0.0,0.000,1358074.4,1358074.4,6349,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562132745,625519.00
07/03/2019 01:45,2,0.000,ALERT,211.25,295.46,60.038,1562132704,"201051344001203","174011545737251",0.00,18.00,0,294.26,299.67,0.0,0.0,0.000,1349748.4,1349748.4,6365,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562132746,625520.00
07/03/2019 01:45,2,0.000,ALERT,211.25,296.06,59.996,1562132704,"201051344001230","174011545737251",0.00,17.80,0,294.86,298.47,0.0,0.0,0.000,1344794.8,1344794.8,6378,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562132748,625521.00
07/03/2019 01:45,2,0.000,ALERT,210.57,295.16,60.017,1562132704,"201051344000646","174011545737251",0.00,18.30,0,293.66,297.87,0.0,0.0,0.000,1338686.8,1338686.8,6367,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562132750,625522.00
07/03/2019 01:45,2,0.000,ALERT,211.70,296.36,60.033,1562132704,"201051344000867","174011545737251",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,1335296.2,1335296.2,6353,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562132752,625523.00
07/03/2019 01:45,2,0.000,ALERT,211.93,296.06,60.043,1562132704,"201051344000633","174011545737251",0.00,18.30,0,293.36,297.87,0.0,0.0,0.000,1332366.4,1332366.4,6364,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562132754,625524.00
07/03/2019 01:45,2,0.000,ALERT,210.80,295.46,60.022,1562132704,"201051344000955","174011545737251",0.00,18.30,0,294.26,297.87,0.0,0.0,0.000,1359307.0,1359307.0,6363,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562132756,625525.00
07/03/2019 01:45,2,0.000,ALERT,211.70,295.76,60.033,1562132704,"201051344000648","174011545737251",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,1346432.9,1346432.9,6349,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562132757,625526.00
07/03/2019 01:45,2,0.000,ALERT,211.70,296.06,60.033,1562132704,"201051344000645","174011545737251",0.00,19.00,0,294.86,298.17,0.0,0.0,0.000,1351926.2,1351926.2,6351,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562132759,625527.00
07/03/2019 01:45,2,0.000,ALERT,211.25,296.96,60.028,1562132704,"201051344000569","174011545737251",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,1368762.9,1368762.9,6353,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562132761,625528.00
07/03/2019 01:45,2,0.000,ALERT,211.70,296.06,60.033,1562132704,"179051228000119","174011545737251",0.00,20.00,0,293.36,298.17,0.0,0.0,0.000,155024.7,155024.7,6408,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562132763,625529.00
07/03/2019 02:00,2,0.000,ALERT,212.61,297.87,60.006,1562133604,"201051344000579","174011545737251",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,1369839.7,1369839.7,6360,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562133606,625530.00
07/03/2019 02:00,2,0.000,ALERT,213.06,296.66,60.033,1562133604,"201051344001025","174011545737251",0.00,18.00,0,293.06,299.07,0.0,0.0,0.000,1354271.9,1354271.9,6356,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562133608,625531.00
07/03/2019 02:00,2,0.000,ALERT,213.29,297.57,60.028,1562133604,"201051344001093","174011545737251",0.00,18.70,0,293.66,298.77,0.0,0.0,0.000,1336638.5,1336638.5,6371,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562133610,625532.00
07/03/2019 02:00,2,0.000,ALERT,212.61,297.57,60.028,1562133604,"201051344000458","174011545737251",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,1351050.9,1351050.9,6347,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562133612,625533.00
07/03/2019 02:00,2,0.000,ALERT,212.83,297.87,60.028,1562133604,"201051344000890","174011545737251",0.00,18.30,0,293.96,299.37,0.0,0.0,0.000,1351792.1,1351792.1,6360,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562133614,625534.00
07/03/2019 02:00,2,0.000,ALERT,212.61,297.26,60.033,1562133604,"201051344000988","174011545737251",0.00,19.00,0,292.16,298.17,0.0,0.0,0.000,1031666.5,1031666.5,6358,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562133616,625535.00
07/03/2019 02:00,2,0.000,ALERT,213.51,298.17,60.028,1562133604,"201051344000582","174011545737251",0.00,18.00,0,294.26,299.37,0.0,0.0,0.000,1329354.8,1329354.8,6351,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562133618,625536.00
07/03/2019 02:00,2,0.000,ALERT,212.61,297.87,60.022,1562133604,"201051344000868","174011545737251",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,1337329.8,1337329.8,6350,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562133620,625537.00
07/03/2019 02:00,2,0.000,ALERT,213.06,297.57,60.028,1562133604,"201051344000576","174011545737251",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,1354000.3,1354000.3,6366,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562133622,625538.00
07/03/2019 02:00,2,0.000,ALERT,212.61,297.26,59.985,1562133604,"201051344001158","174011545737251",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,1331247.4,1331247.4,6352,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562133623,625539.00
07/03/2019 02:00,2,0.000,ALERT,213.29,296.96,60.022,1562133604,"201051344000917","174011545737251",0.00,19.00,0,292.46,298.17,0.0,0.0,0.000,1346302.3,1346302.3,6364,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562133625,625540.00
07/03/2019 02:00,2,0.000,ALERT,213.29,296.96,60.017,1562133604,"201051344000417","174011545737251",0.00,18.30,0,293.06,297.87,0.0,0.0,0.000,1068147.2,1068147.2,6374,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562133627,625541.00
07/03/2019 02:00,2,0.000,ALERT,213.51,297.57,60.012,1562133604,"201051344000685","174011545737251",0.00,18.30,0,293.36,298.47,0.0,0.0,0.000,1352504.4,1352504.4,6360,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562133629,625542.00
07/03/2019 02:00,2,0.000,ALERT,213.29,296.66,60.017,1562133604,"201051344000651","174011545737251",0.00,17.80,0,293.06,298.17,0.0,0.0,0.000,1346485.7,1346485.7,6358,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562133631,625543.00
07/03/2019 02:00,2,0.000,ALERT,212.61,298.17,60.028,1562133604,"201051344000594","174011545737251",0.00,18.70,0,294.26,299.07,0.0,0.0,0.000,1357038.5,1357038.5,6359,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562133632,625544.00
07/03/2019 02:00,2,0.000,ALERT,212.83,297.26,60.022,1562133604,"201051344000469","174011545737251",0.00,18.00,0,293.36,298.17,0.0,0.0,0.000,1337073.4,1337073.4,6361,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562133634,625545.00
07/03/2019 02:00,2,0.000,ALERT,213.29,297.57,60.017,1562133604,"201051344000585","174011545737251",0.00,18.70,0,293.06,298.77,0.0,0.0,0.000,1361356.5,1361356.5,6352,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562133636,625546.00
07/03/2019 02:00,2,0.000,ALERT,213.29,297.26,60.017,1562133604,"201051344000853","174011545737251",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,1360005.3,1360005.3,6354,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562133638,625547.00
07/03/2019 02:00,2,0.000,ALERT,213.51,297.87,60.012,1562133604,"201051344001145","174011545737251",0.00,18.00,0,293.96,299.37,0.0,0.0,0.000,1361110.2,1361110.2,6374,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562133640,625548.00
07/03/2019 02:00,2,0.000,ALERT,213.29,297.57,60.012,1562133604,"201051344000438","174011545737251",0.00,18.00,0,293.96,298.77,0.0,0.0,0.000,1354567.6,1354567.6,6357,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562133642,625549.00
07/03/2019 02:00,2,0.000,ALERT,212.83,297.57,60.012,1562133604,"201051344001135","174011545737251",0.00,18.30,0,293.66,299.07,0.0,0.0,0.000,1341811.6,1341811.6,6353,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562133644,625550.00
07/03/2019 02:00,2,0.000,ALERT,212.83,297.87,60.022,1562133604,"201051344000983","174011545737251",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,1358074.4,1358074.4,6351,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562133646,625551.00
07/03/2019 02:00,2,0.000,ALERT,213.29,297.57,60.028,1562133604,"201051344001203","174011545737251",0.00,18.00,0,293.66,300.27,0.0,0.0,0.000,1349748.4,1349748.4,6367,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562133648,625552.00
07/03/2019 02:00,2,0.000,ALERT,213.06,297.87,60.012,1562133604,"201051344001230","174011545737251",0.00,17.80,0,293.96,299.07,0.0,0.0,0.000,1344794.8,1344794.8,6380,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562133649,625553.00
07/03/2019 02:00,2,0.000,ALERT,212.83,297.26,60.017,1562133604,"201051344000646","174011545737251",0.00,18.30,0,292.76,298.47,0.0,0.0,0.000,1338686.8,1338686.8,6369,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562133651,625554.00
07/03/2019 02:00,2,0.000,ALERT,213.06,297.26,60.017,1562133604,"201051344000867","174011545737251",0.00,19.30,0,294.26,299.07,0.0,0.0,0.000,1335296.2,1335296.2,6355,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562133653,625555.00
07/03/2019 02:00,2,0.000,ALERT,213.29,296.96,60.022,1562133604,"201051344000633","174011545737251",0.00,18.30,0,292.76,298.17,0.0,0.0,0.000,1332366.4,1332366.4,6366,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562133655,625556.00
07/03/2019 02:00,2,0.000,ALERT,212.83,297.57,60.022,1562133604,"201051344000955","174011545737251",0.00,18.70,0,293.66,298.47,0.0,0.0,0.000,1359307.0,1359307.0,6365,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562133657,625557.00
07/03/2019 02:00,2,0.000,ALERT,213.06,296.66,60.028,1562133604,"201051344000648","174011545737251",0.00,18.00,0,293.96,298.77,0.0,0.0,0.000,1346432.9,1346432.9,6351,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562133659,625558.00
07/03/2019 02:00,2,0.000,ALERT,213.06,297.26,60.033,1562133604,"201051344000645","174011545737251",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,1351926.2,1351926.2,6353,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562133660,625559.00
07/03/2019 02:00,2,0.000,ALERT,212.83,297.87,60.022,1562133604,"201051344000569","174011545737251",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,1368762.9,1368762.9,6355,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562133662,625560.00
07/03/2019 02:00,2,0.000,ALERT,212.83,296.96,60.022,1562133604,"179051228000119","174011545737251",0.00,20.30,0,292.76,297.87,0.0,0.0,0.000,155024.7,155024.7,6410,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562133664,625561.00
07/03/2019 02:15,2,0.000,ALERT,212.38,297.57,60.022,1562134504,"201051344000579","174011545737251",0.00,19.00,0,296.06,299.37,0.0,0.0,0.000,1369839.7,1369839.7,6362,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562134506,625562.00
07/03/2019 02:15,2,0.000,ALERT,212.83,296.96,60.059,1562134504,"201051344001025","174011545737251",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,1354271.9,1354271.9,6358,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562134508,625563.00
