ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2019 02:15,2,0.000,ALERT,212.83,297.57,60.033,1562134504,"201051344001093","174011545737251",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,1336638.5,1336638.5,6373,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562134510,625564.00
07/03/2019 02:15,2,0.000,ALERT,212.38,297.26,59.990,1562134504,"201051344000458","174011545737251",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,1351050.9,1351050.9,6349,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562134512,625565.00
07/03/2019 02:15,2,0.000,ALERT,212.83,297.87,60.022,1562134504,"201051344000890","174011545737251",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,1351792.1,1351792.1,6362,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562134514,625566.00
07/03/2019 02:15,2,0.000,ALERT,212.38,296.96,60.022,1562134504,"201051344000988","174011545737251",0.00,19.00,0,292.76,298.47,0.0,0.0,0.000,1031666.5,1031666.5,6360,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562134516,625567.00
07/03/2019 02:15,2,0.000,ALERT,213.29,298.47,60.022,1562134504,"201051344000582","174011545737251",0.00,18.00,0,296.36,299.67,0.0,0.0,0.000,1329354.8,1329354.8,6353,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562134517,625568.00
07/03/2019 02:15,2,0.000,ALERT,212.38,297.87,60.022,1562134504,"201051344000868","174011545737251",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,1337329.8,1337329.8,6352,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562134519,625569.00
07/03/2019 02:15,2,0.000,ALERT,212.83,297.57,60.028,1562134504,"201051344000576","174011545737251",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,1354000.3,1354000.3,6368,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562134521,625570.00
07/03/2019 02:15,2,0.000,ALERT,212.61,296.96,60.022,1562134504,"201051344001158","174011545737251",0.00,18.30,0,294.86,298.47,0.0,0.0,0.000,1331247.4,1331247.4,6354,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562134523,625571.00
07/03/2019 02:15,2,0.000,ALERT,213.06,296.96,60.028,1562134504,"201051344000917","174011545737251",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,1346302.3,1346302.3,6366,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562134525,625572.00
07/03/2019 02:15,2,0.000,ALERT,213.06,296.96,60.065,1562134504,"201051344000417","174011545737251",0.00,18.70,0,295.16,298.47,0.0,0.0,0.000,1068147.2,1068147.2,6376,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562134527,625573.00
07/03/2019 02:15,2,0.000,ALERT,213.06,297.57,60.028,1562134504,"201051344000685","174011545737251",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,1352504.4,1352504.4,6362,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562134528,625574.00
07/03/2019 02:15,2,0.000,ALERT,213.06,296.96,60.033,1562134504,"201051344000651","174011545737251",0.00,17.80,0,294.86,298.77,0.0,0.0,0.000,1346485.7,1346485.7,6360,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562134530,625575.00
07/03/2019 02:15,2,0.000,ALERT,212.38,298.17,59.980,1562134504,"201051344000594","174011545737251",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,1357038.5,1357038.5,6361,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562134532,625576.00
07/03/2019 02:15,2,0.000,ALERT,212.61,297.26,60.017,1562134504,"201051344000469","174011545737251",0.00,18.30,0,294.56,298.47,0.0,0.0,0.000,1337073.4,1337073.4,6363,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562134534,625577.00
07/03/2019 02:15,2,0.000,ALERT,213.06,297.87,60.022,1562134504,"201051344000585","174011545737251",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,1361356.5,1361356.5,6354,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562134536,625578.00
07/03/2019 02:15,2,0.000,ALERT,213.06,297.26,60.022,1562134504,"201051344000853","174011545737251",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,1360005.3,1360005.3,6356,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562134538,625579.00
07/03/2019 02:15,2,0.000,ALERT,213.29,298.17,59.985,1562134504,"201051344001145","174011545737251",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,1361110.2,1361110.2,6376,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562134539,625580.00
07/03/2019 02:15,2,0.000,ALERT,213.06,297.57,59.985,1562134504,"201051344000438","174011545737251",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,1354567.6,1354567.6,6359,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562134541,625581.00
07/03/2019 02:15,2,0.000,ALERT,212.61,297.57,60.049,1562134504,"201051344001135","174011545737251",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,1341811.6,1341811.6,6355,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562134543,625582.00
07/03/2019 02:15,2,0.000,ALERT,212.61,297.57,60.028,1562134504,"201051344000983","174011545737251",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,1358074.4,1358074.4,6353,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562134545,625583.00
07/03/2019 02:15,2,0.000,ALERT,213.06,297.26,60.043,1562134504,"201051344001203","174011545737251",0.00,18.30,0,295.76,300.87,0.0,0.0,0.000,1349748.4,1349748.4,6369,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562134547,625584.00
07/03/2019 02:15,2,0.000,ALERT,212.83,297.87,60.028,1562134504,"201051344001230","174011545737251",0.00,18.00,0,296.06,299.37,0.0,0.0,0.000,1344794.8,1344794.8,6382,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562134549,625585.00
07/03/2019 02:15,2,0.000,ALERT,212.38,297.26,60.075,1562134504,"201051344000646","174011545737251",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,1338686.8,1338686.8,6371,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562134551,625586.00
07/03/2019 02:15,2,0.000,ALERT,212.83,297.26,60.028,1562134504,"201051344000867","174011545737251",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,1335296.2,1335296.2,6357,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562134552,625587.00
07/03/2019 02:15,2,0.000,ALERT,213.06,296.96,60.028,1562134504,"201051344000633","174011545737251",0.00,18.70,0,293.66,298.17,0.0,0.0,0.000,1332366.4,1332366.4,6368,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562134554,625588.00
07/03/2019 02:15,2,0.000,ALERT,212.38,297.87,60.028,1562134504,"201051344000955","174011545737251",0.00,19.00,0,295.76,299.07,0.0,0.0,0.000,1359307.0,1359307.0,6367,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562134556,625589.00
07/03/2019 02:15,2,0.000,ALERT,212.83,296.96,60.022,1562134504,"201051344000648","174011545737251",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,1346432.9,1346432.9,6353,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562134558,625590.00
07/03/2019 02:15,2,0.000,ALERT,213.06,297.57,60.028,1562134504,"201051344000645","174011545737251",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,1351926.2,1351926.2,6355,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562134560,625591.00
07/03/2019 02:15,2,0.000,ALERT,212.61,297.87,60.022,1562134504,"201051344000569","174011545737251",0.00,19.00,0,296.36,299.67,0.0,0.0,0.000,1368762.9,1368762.9,6357,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562134561,625592.00
07/03/2019 02:15,2,0.000,ALERT,212.61,296.96,60.017,1562134504,"179051228000119","174011545737251",0.00,20.30,0,293.66,298.47,0.0,0.0,0.000,155024.7,155024.7,6412,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562134563,625593.00
07/03/2019 02:30,2,0.000,ALERT,212.38,297.87,60.028,1562135404,"201051344000579","174011545737251",0.00,19.30,0,296.06,299.37,0.0,0.0,0.000,1369839.7,1369839.7,6364,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562135406,625594.00
07/03/2019 02:30,2,0.000,ALERT,212.61,296.66,60.070,1562135404,"201051344001025","174011545737251",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,1354271.9,1354271.9,6360,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562135408,625595.00
07/03/2019 02:30,2,0.000,ALERT,212.61,297.26,60.022,1562135404,"201051344001093","174011545737251",0.00,19.30,0,295.46,298.77,0.0,0.0,0.000,1336638.5,1336638.5,6375,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562135410,625596.00
07/03/2019 02:30,2,0.000,ALERT,212.16,297.26,60.022,1562135404,"201051344000458","174011545737251",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,1351050.9,1351050.9,6351,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562135412,625597.00
07/03/2019 02:30,2,0.000,ALERT,212.61,297.57,60.065,1562135404,"201051344000890","174011545737251",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,1351792.1,1351792.1,6364,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562135414,625598.00
07/03/2019 02:30,2,0.000,ALERT,212.16,296.96,60.033,1562135404,"201051344000988","174011545737251",0.00,19.30,0,293.06,298.47,0.0,0.0,0.000,1031666.5,1031666.5,6362,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562135415,625599.00
07/03/2019 02:30,2,0.000,ALERT,213.06,298.17,60.033,1562135404,"201051344000582","174011545737251",0.00,18.30,0,296.66,299.67,0.0,0.0,0.000,1329354.8,1329354.8,6355,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562135417,625600.00
07/03/2019 02:30,2,0.000,ALERT,212.38,297.87,60.038,1562135404,"201051344000868","174011545737251",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,1337329.8,1337329.8,6354,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562135419,625601.00
07/03/2019 02:30,2,0.000,ALERT,212.83,297.57,60.043,1562135404,"201051344000576","174011545737251",0.00,19.00,0,295.46,298.77,0.0,0.0,0.000,1354000.3,1354000.3,6370,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562135421,625602.00
07/03/2019 02:30,2,0.000,ALERT,212.38,296.96,60.033,1562135404,"201051344001158","174011545737251",0.00,18.70,0,294.86,298.17,0.0,0.0,0.000,1331247.4,1331247.4,6356,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562135423,625603.00
07/03/2019 02:30,2,0.000,ALERT,212.83,296.96,60.043,1562135404,"201051344000917","174011545737251",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,1346302.3,1346302.3,6368,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562135424,625604.00
07/03/2019 02:30,2,0.000,ALERT,212.83,296.96,60.033,1562135404,"201051344000417","174011545737251",0.00,19.00,0,295.16,298.47,0.0,0.0,0.000,1068147.2,1068147.2,6378,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562135426,625605.00
07/03/2019 02:30,2,0.000,ALERT,213.06,297.26,60.033,1562135404,"201051344000685","174011545737251",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,1352504.4,1352504.4,6364,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562135428,625606.00
07/03/2019 02:30,2,0.000,ALERT,212.83,296.66,60.043,1562135404,"201051344000651","174011545737251",0.00,18.00,0,295.16,298.47,0.0,0.0,0.000,1346485.7,1346485.7,6362,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562135430,625607.00
07/03/2019 02:30,2,0.000,ALERT,212.38,297.87,60.033,1562135404,"201051344000594","174011545737251",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,1357038.5,1357038.5,6363,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562135432,625608.00
07/03/2019 02:30,2,0.000,ALERT,212.38,296.96,60.006,1562135404,"201051344000469","174011545737251",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,1337073.4,1337073.4,6365,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562135434,625609.00
07/03/2019 02:30,2,0.000,ALERT,212.83,297.57,59.996,1562135404,"201051344000585","174011545737251",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,1361356.5,1361356.5,6356,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562135436,625610.00
07/03/2019 02:30,2,0.000,ALERT,213.06,296.96,60.043,1562135404,"201051344000853","174011545737251",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,1360005.3,1360005.3,6358,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562135438,625611.00
07/03/2019 02:30,2,0.000,ALERT,213.06,297.87,60.033,1562135404,"201051344001145","174011545737251",0.00,18.30,0,296.36,299.67,0.0,0.0,0.000,1361110.2,1361110.2,6378,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562135439,625612.00
07/03/2019 02:30,2,0.000,ALERT,212.83,297.57,60.038,1562135404,"201051344000438","174011545737251",0.00,18.70,0,296.06,299.37,0.0,0.0,0.000,1354567.6,1354567.6,6361,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562135441,625613.00
07/03/2019 02:30,2,0.000,ALERT,212.38,297.57,60.033,1562135404,"201051344001135","174011545737251",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,1341811.6,1341811.6,6357,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562135443,625614.00
07/03/2019 02:30,2,0.000,ALERT,212.38,297.57,60.033,1562135404,"201051344000983","174011545737251",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,1358074.4,1358074.4,6355,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562135445,625615.00
07/03/2019 02:30,2,0.000,ALERT,212.83,296.96,60.028,1562135404,"201051344001203","174011545737251",0.00,18.70,0,295.76,300.87,0.0,0.0,0.000,1349748.4,1349748.4,6371,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562135447,625616.00
07/03/2019 02:30,2,0.000,ALERT,212.61,297.57,60.049,1562135404,"201051344001230","174011545737251",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,1344794.8,1344794.8,6384,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562135449,625617.00
07/03/2019 02:30,2,0.000,ALERT,212.16,297.26,60.033,1562135404,"201051344000646","174011545737251",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,1338686.8,1338686.8,6373,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562135450,625618.00
07/03/2019 02:30,2,0.000,ALERT,212.61,296.96,60.033,1562135404,"201051344000867","174011545737251",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,1335296.2,1335296.2,6359,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562135452,625619.00
07/03/2019 02:30,2,0.000,ALERT,212.83,296.66,60.028,1562135404,"201051344000633","174011545737251",0.00,18.70,0,293.66,298.47,0.0,0.0,0.000,1332366.4,1332366.4,6370,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562135454,625620.00
07/03/2019 02:30,2,0.000,ALERT,212.16,297.57,60.033,1562135404,"201051344000955","174011545737251",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,1359307.0,1359307.0,6369,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562135456,625621.00
07/03/2019 02:30,2,0.000,ALERT,212.61,296.36,60.028,1562135404,"201051344000648","174011545737251",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,1346432.9,1346432.9,6355,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562135458,625622.00
07/03/2019 02:30,2,0.000,ALERT,212.61,296.96,59.975,1562135404,"201051344000645","174011545737251",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,1351926.2,1351926.2,6357,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562135460,625623.00
07/03/2019 02:30,2,0.000,ALERT,212.38,297.57,60.038,1562135404,"201051344000569","174011545737251",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,1368762.9,1368762.9,6359,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562135461,625624.00
07/03/2019 02:30,2,0.000,ALERT,212.38,296.66,60.059,1562135404,"179051228000119","174011545737251",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,155024.7,155024.7,6414,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562135463,625625.00
07/03/2019 02:45,2,0.000,ALERT,212.83,298.47,60.033,1562136304,"201051344000579","174011545737251",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,1369839.7,1369839.7,6366,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562136306,625626.00
07/03/2019 02:45,2,0.000,ALERT,213.06,297.26,60.012,1562136304,"201051344001025","174011545737251",0.00,18.30,0,294.86,299.97,0.0,0.0,0.000,1354271.9,1354271.9,6362,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562136308,625627.00
07/03/2019 02:45,2,0.000,ALERT,213.06,297.57,60.038,1562136304,"201051344001093","174011545737251",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,1336638.5,1336638.5,6377,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562136310,625628.00
07/03/2019 02:45,2,0.000,ALERT,212.61,297.57,60.038,1562136304,"201051344000458","174011545737251",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,1351050.9,1351050.9,6353,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562136312,625629.00
07/03/2019 02:45,2,0.000,ALERT,213.06,298.17,60.033,1562136304,"201051344000890","174011545737251",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,1351792.1,1351792.1,6366,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562136313,625630.00
07/03/2019 02:45,2,0.000,ALERT,212.61,297.87,60.033,1562136304,"201051344000988","174011545737251",0.00,19.30,0,292.76,298.77,0.0,0.0,0.000,1031666.5,1031666.5,6364,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562136315,625631.00
07/03/2019 02:45,2,0.000,ALERT,213.51,298.77,60.033,1562136304,"201051344000582","174011545737251",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,1329354.8,1329354.8,6357,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562136317,625632.00
07/03/2019 02:45,2,0.000,ALERT,212.83,298.47,60.059,1562136304,"201051344000868","174011545737251",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,1337329.8,1337329.8,6356,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562136319,625633.00
07/03/2019 02:45,2,0.000,ALERT,213.29,298.47,60.028,1562136304,"201051344000576","174011545737251",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,1354000.3,1354000.3,6372,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562136321,625634.00
07/03/2019 02:45,2,0.000,ALERT,212.83,297.57,60.038,1562136304,"201051344001158","174011545737251",0.00,18.70,0,294.56,298.47,0.0,0.0,0.000,1331247.4,1331247.4,6358,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562136323,625635.00
07/03/2019 02:45,2,0.000,ALERT,213.06,297.26,60.038,1562136304,"201051344000917","174011545737251",0.00,19.30,0,293.96,298.77,0.0,0.0,0.000,1346302.3,1346302.3,6370,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562136324,625636.00
07/03/2019 02:45,2,0.000,ALERT,213.06,297.26,60.033,1562136304,"201051344000417","174011545737251",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,1068147.2,1068147.2,6380,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562136326,625637.00
07/03/2019 02:45,2,0.000,ALERT,213.29,297.87,60.012,1562136304,"201051344000685","174011545737251",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,1352504.4,1352504.4,6366,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562136328,625638.00
07/03/2019 02:45,2,0.000,ALERT,213.29,297.26,60.070,1562136304,"201051344000651","174011545737251",0.00,18.00,0,295.16,298.77,0.0,0.0,0.000,1346485.7,1346485.7,6364,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562136330,625639.00
07/03/2019 02:45,2,0.000,ALERT,212.61,298.47,60.033,1562136304,"201051344000594","174011545737251",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,1357038.5,1357038.5,6365,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562136332,625640.00
07/03/2019 02:45,2,0.000,ALERT,213.06,297.87,60.075,1562136304,"201051344000469","174011545737251",0.00,18.30,0,294.56,298.77,0.0,0.0,0.000,1337073.4,1337073.4,6367,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562136334,625641.00
07/03/2019 02:45,2,0.000,ALERT,213.29,298.17,60.006,1562136304,"201051344000585","174011545737251",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,1361356.5,1361356.5,6358,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562136335,625642.00
07/03/2019 02:45,2,0.000,ALERT,213.51,298.17,60.033,1562136304,"201051344000853","174011545737251",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,1360005.3,1360005.3,6360,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562136337,625643.00
07/03/2019 02:45,2,0.000,ALERT,213.29,298.17,60.033,1562136304,"201051344001145","174011545737251",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,1361110.2,1361110.2,6380,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562136339,625644.00
07/03/2019 02:45,2,0.000,ALERT,213.29,298.17,60.043,1562136304,"201051344000438","174011545737251",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,1354567.6,1354567.6,6363,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562136341,625645.00
07/03/2019 02:45,2,0.000,ALERT,212.83,297.87,60.033,1562136304,"201051344001135","174011545737251",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,1341811.6,1341811.6,6359,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562136343,625646.00
07/03/2019 02:45,2,0.000,ALERT,212.83,298.47,60.033,1562136304,"201051344000983","174011545737251",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,1358074.4,1358074.4,6357,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562136345,625647.00
07/03/2019 02:45,2,0.000,ALERT,213.29,297.87,60.043,1562136304,"201051344001203","174011545737251",0.00,18.70,0,295.46,300.87,0.0,0.0,0.000,1349748.4,1349748.4,6373,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562136346,625648.00
07/03/2019 02:45,2,0.000,ALERT,213.06,298.17,60.049,1562136304,"201051344001230","174011545737251",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,1344794.8,1344794.8,6386,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562136348,625649.00
07/03/2019 02:45,2,0.000,ALERT,212.61,297.87,60.038,1562136304,"201051344000646","174011545737251",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,1338686.8,1338686.8,6375,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562136350,625650.00
07/03/2019 02:45,2,0.000,ALERT,213.06,297.87,60.049,1562136304,"201051344000867","174011545737251",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,1335296.2,1335296.2,6361,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562136352,625651.00
07/03/2019 02:45,2,0.000,ALERT,213.29,297.57,60.043,1562136304,"201051344000633","174011545737251",0.00,18.70,0,293.36,298.77,0.0,0.0,0.000,1332366.4,1332366.4,6372,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562136354,625652.00
07/03/2019 02:45,2,0.000,ALERT,212.61,297.87,60.033,1562136304,"201051344000955","174011545737251",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,1359307.0,1359307.0,6371,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562136356,625653.00
07/03/2019 02:45,2,0.000,ALERT,213.06,297.26,60.049,1562136304,"201051344000648","174011545737251",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,1346432.9,1346432.9,6357,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562136357,625654.00
07/03/2019 02:45,2,0.000,ALERT,213.06,297.87,60.043,1562136304,"201051344000645","174011545737251",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,1351926.2,1351926.2,6359,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562136359,625655.00
07/03/2019 02:45,2,0.000,ALERT,212.83,298.47,60.049,1562136304,"201051344000569","174011545737251",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,1368762.9,1368762.9,6361,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562136361,625656.00
07/03/2019 02:45,2,0.000,ALERT,213.06,297.57,60.049,1562136304,"179051228000119","174011545737251",0.00,20.70,0,293.66,298.47,0.0,0.0,0.000,155024.7,155024.7,6416,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562136363,625657.00
07/03/2019 03:00,2,0.000,ALERT,212.16,298.17,60.028,1562137204,"201051344000579","174011545737251",0.00,19.30,0,296.66,299.97,0.0,0.0,0.000,1369839.7,1369839.7,6368,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562137206,625658.00
07/03/2019 03:00,2,0.000,ALERT,211.48,295.76,60.028,1562137204,"201051344001025","174011545737251",0.00,18.30,0,294.56,299.97,0.0,0.0,0.000,1354271.9,1354271.9,6364,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562137208,625659.00
07/03/2019 03:00,2,0.000,ALERT,211.70,296.36,60.001,1562137204,"201051344001093","174011545737251",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,1336638.5,1336638.5,6379,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562137210,625660.00
07/03/2019 03:00,2,0.000,ALERT,211.93,297.26,60.054,1562137204,"201051344000458","174011545737251",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,1351050.9,1351050.9,6355,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562137212,625661.00
07/03/2019 03:00,2,0.000,ALERT,211.48,296.66,60.033,1562137204,"201051344000890","174011545737251",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,1351792.1,1351792.1,6368,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562137214,625662.00
07/03/2019 03:00,2,0.000,ALERT,212.16,297.57,60.038,1562137204,"201051344000988","174011545737251",0.00,19.00,0,293.66,299.37,0.0,0.0,0.000,1031666.5,1031666.5,6366,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562137215,625663.00
07/03/2019 03:00,2,0.000,ALERT,212.16,297.26,60.028,1562137204,"201051344000582","174011545737251",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,1329354.8,1329354.8,6359,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562137217,625664.00
07/03/2019 03:00,2,0.000,ALERT,211.93,297.87,60.075,1562137204,"201051344000868","174011545737251",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,1337329.8,1337329.8,6358,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562137219,625665.00
07/03/2019 03:00,2,0.000,ALERT,212.38,297.87,60.033,1562137204,"201051344000576","174011545737251",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,1354000.3,1354000.3,6374,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562137221,625666.00
07/03/2019 03:00,2,0.000,ALERT,212.16,297.26,59.996,1562137204,"201051344001158","174011545737251",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,1331247.4,1331247.4,6360,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562137223,625667.00
07/03/2019 03:00,2,0.000,ALERT,211.70,296.06,60.028,1562137204,"201051344000917","174011545737251",0.00,19.30,0,293.66,298.77,0.0,0.0,0.000,1346302.3,1346302.3,6372,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562137224,625668.00
07/03/2019 03:00,2,0.000,ALERT,211.70,295.76,60.017,1562137204,"201051344000417","174011545737251",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,1068147.2,1068147.2,6382,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562137226,625669.00
07/03/2019 03:00,2,0.000,ALERT,211.93,296.36,60.028,1562137204,"201051344000685","174011545737251",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,1352504.4,1352504.4,6368,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562137228,625670.00
07/03/2019 03:00,2,0.000,ALERT,211.70,295.76,60.028,1562137204,"201051344000651","174011545737251",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,1346485.7,1346485.7,6366,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562137230,625671.00
07/03/2019 03:00,2,0.000,ALERT,211.70,298.17,60.001,1562137204,"201051344000594","174011545737251",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,1357038.5,1357038.5,6367,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562137232,625672.00
07/03/2019 03:00,2,0.000,ALERT,211.93,297.26,59.985,1562137204,"201051344000469","174011545737251",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,1337073.4,1337073.4,6369,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562137234,625673.00
07/03/2019 03:00,2,0.000,ALERT,211.70,296.66,59.996,1562137204,"201051344000585","174011545737251",0.00,19.30,0,294.56,299.67,0.0,0.0,0.000,1361356.5,1361356.5,6360,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562137236,625674.00
07/03/2019 03:00,2,0.000,ALERT,212.38,297.26,60.033,1562137204,"201051344000853","174011545737251",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,1360005.3,1360005.3,6362,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562137237,625675.00
07/03/2019 03:00,2,0.000,ALERT,211.93,296.66,60.028,1562137204,"201051344001145","174011545737251",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,1361110.2,1361110.2,6382,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562137239,625676.00
07/03/2019 03:00,2,0.000,ALERT,211.70,296.06,60.033,1562137204,"201051344000438","174011545737251",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,1354567.6,1354567.6,6365,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562137241,625677.00
07/03/2019 03:00,2,0.000,ALERT,211.25,296.06,60.070,1562137204,"201051344001135","174011545737251",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,1341811.6,1341811.6,6361,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562137243,625678.00
07/03/2019 03:00,2,0.000,ALERT,211.93,297.57,60.033,1562137204,"201051344000983","174011545737251",0.00,19.00,0,296.66,299.97,0.0,0.0,0.000,1358074.4,1358074.4,6359,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562137245,625679.00
07/03/2019 03:00,2,0.000,ALERT,211.70,296.06,60.075,1562137204,"201051344001203","174011545737251",0.00,18.70,0,294.86,301.47,0.0,0.0,0.000,1349748.4,1349748.4,6375,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562137246,625680.00
07/03/2019 03:00,2,0.000,ALERT,211.48,296.66,60.038,1562137204,"201051344001230","174011545737251",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,1344794.8,1344794.8,6388,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562137248,625681.00
07/03/2019 03:00,2,0.000,ALERT,211.03,295.76,60.033,1562137204,"201051344000646","174011545737251",0.00,19.00,0,294.26,299.07,0.0,0.0,0.000,1338686.8,1338686.8,6377,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562137250,625682.00
07/03/2019 03:00,2,0.000,ALERT,212.16,297.26,60.049,1562137204,"201051344000867","174011545737251",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,1335296.2,1335296.2,6363,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562137252,625683.00
07/03/2019 03:00,2,0.000,ALERT,212.61,296.96,59.990,1562137204,"201051344000633","174011545737251",0.00,18.70,0,294.26,299.07,0.0,0.0,0.000,1332366.4,1332366.4,6374,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562137254,625684.00
07/03/2019 03:00,2,0.000,ALERT,211.03,296.36,60.028,1562137204,"201051344000955","174011545737251",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,1359307.0,1359307.0,6373,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562137256,625685.00
07/03/2019 03:00,2,0.000,ALERT,212.16,296.96,60.017,1562137204,"201051344000648","174011545737251",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,1346432.9,1346432.9,6359,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562137257,625686.00
07/03/2019 03:00,2,0.000,ALERT,212.38,297.26,60.033,1562137204,"201051344000645","174011545737251",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,1351926.2,1351926.2,6361,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562137259,625687.00
07/03/2019 03:00,2,0.000,ALERT,211.93,298.17,60.012,1562137204,"201051344000569","174011545737251",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,1368762.9,1368762.9,6363,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562137261,625688.00
07/03/2019 03:00,2,0.000,ALERT,212.16,296.96,60.012,1562137204,"179051228000119","174011545737251",0.00,20.70,0,294.26,299.37,0.0,0.0,0.000,155024.7,155024.7,6418,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562137263,625689.00
07/03/2019 03:15,2,0.000,ALERT,211.93,298.17,60.038,1562138104,"201051344000579","174011545737251",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,1369839.7,1369839.7,6370,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562138106,625690.00
07/03/2019 03:15,2,0.000,ALERT,211.70,296.06,60.033,1562138104,"201051344001025","174011545737251",0.00,18.70,0,293.96,299.07,0.0,0.0,0.000,1354271.9,1354271.9,6366,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562138108,625691.00
07/03/2019 03:15,2,0.000,ALERT,211.70,296.66,60.022,1562138104,"201051344001093","174011545737251",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,1336638.5,1336638.5,6381,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562138109,625692.00
07/03/2019 03:15,2,0.000,ALERT,211.70,297.57,60.022,1562138104,"201051344000458","174011545737251",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,1351050.9,1351050.9,6357,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562138111,625693.00
07/03/2019 03:15,2,0.000,ALERT,211.70,296.96,60.022,1562138104,"201051344000890","174011545737251",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,1351792.1,1351792.1,6370,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562138113,625694.00
07/03/2019 03:15,2,0.000,ALERT,211.70,297.57,60.028,1562138104,"201051344000988","174011545737251",0.00,19.50,0,293.36,299.07,0.0,0.0,0.000,1031666.5,1031666.5,6368,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562138115,625695.00
07/03/2019 03:15,2,0.000,ALERT,212.16,297.57,59.985,1562138104,"201051344000582","174011545737251",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,1329354.8,1329354.8,6361,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562138117,625696.00
07/03/2019 03:15,2,0.000,ALERT,211.70,298.17,59.980,1562138104,"201051344000868","174011545737251",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,1337329.8,1337329.8,6360,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562138118,625697.00
07/03/2019 03:15,2,0.000,ALERT,212.38,297.87,60.022,1562138104,"201051344000576","174011545737251",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,1354000.3,1354000.3,6376,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562138120,625698.00
07/03/2019 03:15,2,0.000,ALERT,211.93,297.26,60.028,1562138104,"201051344001158","174011545737251",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,1331247.4,1331247.4,6362,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562138122,625699.00
07/03/2019 03:15,2,0.000,ALERT,211.70,296.06,60.017,1562138104,"201051344000917","174011545737251",0.00,19.50,0,293.36,297.87,0.0,0.0,0.000,1346302.3,1346302.3,6374,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562138124,625700.00
07/03/2019 03:15,2,0.000,ALERT,211.93,296.06,60.028,1562138104,"201051344000417","174011545737251",0.00,19.30,0,293.96,297.87,0.0,0.0,0.000,1068147.2,1068147.2,6384,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562138126,625701.00
07/03/2019 03:15,2,0.000,ALERT,211.93,296.96,60.033,1562138104,"201051344000685","174011545737251",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,1352504.4,1352504.4,6370,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562138128,625702.00
07/03/2019 03:15,2,0.000,ALERT,211.70,296.06,60.028,1562138104,"201051344000651","174011545737251",0.00,18.30,0,293.96,298.17,0.0,0.0,0.000,1346485.7,1346485.7,6368,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562138129,625703.00
07/03/2019 03:15,2,0.000,ALERT,211.70,298.17,60.022,1562138104,"201051344000594","174011545737251",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,1357038.5,1357038.5,6369,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562138131,625704.00
07/03/2019 03:15,2,0.000,ALERT,211.93,297.26,60.012,1562138104,"201051344000469","174011545737251",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,1337073.4,1337073.4,6371,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562138133,625705.00
07/03/2019 03:15,2,0.000,ALERT,211.93,296.96,60.043,1562138104,"201051344000585","174011545737251",0.00,19.50,0,293.96,298.47,0.0,0.0,0.000,1361356.5,1361356.5,6362,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562138135,625706.00
07/03/2019 03:15,2,0.000,ALERT,212.38,297.57,60.070,1562138104,"201051344000853","174011545737251",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,1360005.3,1360005.3,6364,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562138137,625707.00
07/03/2019 03:15,2,0.000,ALERT,212.16,297.26,60.006,1562138104,"201051344001145","174011545737251",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,1361110.2,1361110.2,6384,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562138139,625708.00
