ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2019 03:15,2,0.000,ALERT,211.93,296.66,60.049,1562138104,"201051344000438","174011545737251",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,1354567.6,1354567.6,6367,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562138140,625709.00
07/03/2019 03:15,2,0.000,ALERT,211.48,296.66,60.038,1562138104,"201051344001135","174011545737251",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,1341811.6,1341811.6,6363,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562138142,625710.00
07/03/2019 03:15,2,0.000,ALERT,211.93,298.17,60.065,1562138104,"201051344000983","174011545737251",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,1358074.4,1358074.4,6361,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562138144,625711.00
07/03/2019 03:15,2,0.000,ALERT,211.93,296.66,60.022,1562138104,"201051344001203","174011545737251",0.00,19.00,0,294.26,300.27,0.0,0.0,0.000,1349748.4,1349748.4,6377,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562138146,625712.00
07/03/2019 03:15,2,0.000,ALERT,211.70,297.26,60.049,1562138104,"201051344001230","174011545737251",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,1344794.8,1344794.8,6390,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562138148,625713.00
07/03/2019 03:15,2,0.000,ALERT,211.48,296.96,60.054,1562138104,"201051344000646","174011545737251",0.00,19.30,0,293.66,298.17,0.0,0.0,0.000,1338686.8,1338686.8,6379,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562138149,625714.00
07/03/2019 03:15,2,0.000,ALERT,212.38,297.87,60.017,1562138104,"201051344000867","174011545737251",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,1335296.2,1335296.2,6365,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562138151,625715.00
07/03/2019 03:15,2,0.000,ALERT,212.61,297.57,60.043,1562138104,"201051344000633","174011545737251",0.00,19.00,0,293.66,298.77,0.0,0.0,0.000,1332366.4,1332366.4,6376,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562138153,625716.00
07/03/2019 03:15,2,0.000,ALERT,211.25,296.66,60.043,1562138104,"201051344000955","174011545737251",0.00,19.50,0,294.26,298.47,0.0,0.0,0.000,1359307.0,1359307.0,6375,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562138155,625717.00
07/03/2019 03:15,2,0.000,ALERT,212.16,297.26,60.001,1562138104,"201051344000648","174011545737251",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,1346432.9,1346432.9,6361,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562138157,625718.00
07/03/2019 03:15,2,0.000,ALERT,212.38,297.87,60.043,1562138104,"201051344000645","174011545737251",0.00,19.50,0,295.46,299.07,0.0,0.0,0.000,1351926.2,1351926.2,6363,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562138159,625719.00
07/03/2019 03:15,2,0.000,ALERT,211.93,298.47,60.038,1562138104,"201051344000569","174011545737251",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,1368762.9,1368762.9,6365,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562138161,625720.00
07/03/2019 03:15,2,0.000,ALERT,212.16,297.26,60.038,1562138104,"179051228000119","174011545737251",0.00,21.00,0,293.96,298.77,0.0,0.0,0.000,155024.7,155024.7,6420,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562138162,625721.00
07/03/2019 03:30,2,0.000,ALERT,212.38,298.17,60.017,1562139004,"201051344000579","174011545737251",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,1369839.7,1369839.7,6372,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139007,625722.00
07/03/2019 03:30,2,0.000,ALERT,212.61,296.66,60.001,1562139004,"201051344001025","174011545737251",0.00,18.70,0,294.56,299.37,0.0,0.0,0.000,1354271.9,1354271.9,6368,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562139009,625723.00
07/03/2019 03:30,2,0.000,ALERT,212.61,297.26,60.006,1562139004,"201051344001093","174011545737251",0.00,19.50,0,294.86,298.47,0.0,0.0,0.000,1336638.5,1336638.5,6383,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139010,625724.00
07/03/2019 03:30,2,0.000,ALERT,212.16,297.57,60.006,1562139004,"201051344000458","174011545737251",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,1351050.9,1351050.9,6359,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562139012,625725.00
07/03/2019 03:30,2,0.000,ALERT,212.38,297.87,60.001,1562139004,"201051344000890","174011545737251",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,1351792.1,1351792.1,6372,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139014,625726.00
07/03/2019 03:30,2,0.000,ALERT,212.38,297.57,59.996,1562139004,"201051344000988","174011545737251",0.00,19.80,0,293.36,299.07,0.0,0.0,0.000,1031666.5,1031666.5,6370,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562139016,625727.00
07/03/2019 03:30,2,0.000,ALERT,213.06,298.17,59.969,1562139004,"201051344000582","174011545737251",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,1329354.8,1329354.8,6363,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139018,625728.00
07/03/2019 03:30,2,0.000,ALERT,212.38,298.17,60.012,1562139004,"201051344000868","174011545737251",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,1337329.8,1337329.8,6362,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139020,625729.00
07/03/2019 03:30,2,0.000,ALERT,212.83,298.17,59.985,1562139004,"201051344000576","174011545737251",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,1354000.3,1354000.3,6378,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139022,625730.00
07/03/2019 03:30,2,0.000,ALERT,212.38,297.26,60.043,1562139004,"201051344001158","174011545737251",0.00,19.30,0,294.86,298.77,0.0,0.0,0.000,1331247.4,1331247.4,6364,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139023,625731.00
07/03/2019 03:30,2,0.000,ALERT,212.83,296.96,59.996,1562139004,"201051344000917","174011545737251",0.00,19.50,0,293.66,298.17,0.0,0.0,0.000,1346302.3,1346302.3,6376,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139025,625732.00
07/03/2019 03:30,2,0.000,ALERT,212.83,296.96,59.996,1562139004,"201051344000417","174011545737251",0.00,19.30,0,293.96,297.87,0.0,0.0,0.000,1068147.2,1068147.2,6386,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562139027,625733.00
07/03/2019 03:30,2,0.000,ALERT,213.06,297.57,60.006,1562139004,"201051344000685","174011545737251",0.00,19.30,0,294.86,298.47,0.0,0.0,0.000,1352504.4,1352504.4,6372,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139029,625734.00
07/03/2019 03:30,2,0.000,ALERT,212.83,296.96,60.001,1562139004,"201051344000651","174011545737251",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,1346485.7,1346485.7,6370,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562139031,625735.00
07/03/2019 03:30,2,0.000,ALERT,212.16,298.47,60.028,1562139004,"201051344000594","174011545737251",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,1357038.5,1357038.5,6371,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139032,625736.00
07/03/2019 03:30,2,0.000,ALERT,212.38,297.57,60.001,1562139004,"201051344000469","174011545737251",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,1337073.4,1337073.4,6373,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562139034,625737.00
07/03/2019 03:30,2,0.000,ALERT,212.83,297.57,60.006,1562139004,"201051344000585","174011545737251",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,1361356.5,1361356.5,6364,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139036,625738.00
07/03/2019 03:30,2,0.000,ALERT,213.06,297.57,60.001,1562139004,"201051344000853","174011545737251",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,1360005.3,1360005.3,6366,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139038,625739.00
07/03/2019 03:30,2,0.000,ALERT,213.06,297.87,60.001,1562139004,"201051344001145","174011545737251",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,1361110.2,1361110.2,6386,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139040,625740.00
07/03/2019 03:30,2,0.000,ALERT,212.83,297.57,59.996,1562139004,"201051344000438","174011545737251",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,1354567.6,1354567.6,6369,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562139042,625741.00
07/03/2019 03:30,2,0.000,ALERT,212.38,297.57,59.985,1562139004,"201051344001135","174011545737251",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,1341811.6,1341811.6,6365,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562139044,625742.00
07/03/2019 03:30,2,0.000,ALERT,212.61,298.17,59.975,1562139004,"201051344000983","174011545737251",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,1358074.4,1358074.4,6363,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562139045,625743.00
07/03/2019 03:30,2,0.000,ALERT,212.83,297.26,60.006,1562139004,"201051344001203","174011545737251",0.00,19.00,0,295.16,300.57,0.0,0.0,0.000,1349748.4,1349748.4,6379,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139047,625744.00
07/03/2019 03:30,2,0.000,ALERT,212.61,297.87,60.001,1562139004,"201051344001230","174011545737251",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,1344794.8,1344794.8,6392,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139049,625745.00
07/03/2019 03:30,2,0.000,ALERT,212.38,297.26,60.001,1562139004,"201051344000646","174011545737251",0.00,19.50,0,294.26,298.47,0.0,0.0,0.000,1338686.8,1338686.8,6381,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139051,625746.00
07/03/2019 03:30,2,0.000,ALERT,212.83,297.57,60.033,1562139004,"201051344000867","174011545737251",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,1335296.2,1335296.2,6367,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139053,625747.00
07/03/2019 03:30,2,0.000,ALERT,213.06,297.26,60.017,1562139004,"201051344000633","174011545737251",0.00,19.00,0,294.26,299.07,0.0,0.0,0.000,1332366.4,1332366.4,6378,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139055,625748.00
07/03/2019 03:30,2,0.000,ALERT,212.38,297.57,59.990,1562139004,"201051344000955","174011545737251",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,1359307.0,1359307.0,6377,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139056,625749.00
07/03/2019 03:30,2,0.000,ALERT,212.83,297.26,59.964,1562139004,"201051344000648","174011545737251",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,1346432.9,1346432.9,6363,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562139058,625750.00
07/03/2019 03:30,2,0.000,ALERT,212.83,297.57,60.033,1562139004,"201051344000645","174011545737251",0.00,19.80,0,295.76,299.37,0.0,0.0,0.000,1351926.2,1351926.2,6365,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139060,625751.00
07/03/2019 03:30,2,0.000,ALERT,212.38,297.87,60.049,1562139004,"201051344000569","174011545737251",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,1368762.9,1368762.9,6367,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562139062,625752.00
07/03/2019 03:30,2,0.000,ALERT,212.83,296.96,60.017,1562139004,"179051228000119","174011545737251",0.00,21.30,0,294.26,299.07,0.0,0.0,0.000,155024.7,155024.7,6422,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562139064,625753.00
07/03/2019 03:45,2,0.000,ALERT,212.61,298.47,60.028,1562139904,"201051344000579","174011545737251",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,1369839.7,1369839.7,6374,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139906,625754.00
07/03/2019 03:45,2,0.000,ALERT,212.61,296.96,60.022,1562139904,"201051344001025","174011545737251",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,1354271.9,1354271.9,6370,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139908,625755.00
07/03/2019 03:45,2,0.000,ALERT,213.06,297.57,60.017,1562139904,"201051344001093","174011545737251",0.00,19.50,0,295.46,299.07,0.0,0.0,0.000,1336638.5,1336638.5,6385,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139910,625756.00
07/03/2019 03:45,2,0.000,ALERT,212.61,297.87,60.012,1562139904,"201051344000458","174011545737251",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,1351050.9,1351050.9,6361,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139911,625757.00
07/03/2019 03:45,2,0.000,ALERT,212.83,298.17,60.022,1562139904,"201051344000890","174011545737251",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,1351792.1,1351792.1,6374,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562139913,625758.00
07/03/2019 03:45,2,0.000,ALERT,212.61,297.87,60.017,1562139904,"201051344000988","174011545737251",0.00,19.80,0,293.06,299.07,0.0,0.0,0.000,1031666.5,1031666.5,6372,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139915,625759.00
07/03/2019 03:45,2,0.000,ALERT,213.29,298.47,60.038,1562139904,"201051344000582","174011545737251",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,1329354.8,1329354.8,6365,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562139917,625760.00
07/03/2019 03:45,2,0.000,ALERT,212.83,298.47,60.017,1562139904,"201051344000868","174011545737251",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,1337329.8,1337329.8,6364,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139919,625761.00
07/03/2019 03:45,2,0.000,ALERT,213.06,298.17,60.012,1562139904,"201051344000576","174011545737251",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,1354000.3,1354000.3,6380,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139921,625762.00
07/03/2019 03:45,2,0.000,ALERT,212.83,297.57,60.033,1562139904,"201051344001158","174011545737251",0.00,19.30,0,294.86,298.77,0.0,0.0,0.000,1331247.4,1331247.4,6366,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139922,625763.00
07/03/2019 03:45,2,0.000,ALERT,213.06,297.26,60.022,1562139904,"201051344000917","174011545737251",0.00,19.80,0,294.26,298.47,0.0,0.0,0.000,1346302.3,1346302.3,6378,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139924,625764.00
07/03/2019 03:45,2,0.000,ALERT,213.06,296.96,60.028,1562139904,"201051344000417","174011545737251",0.00,19.50,0,294.86,298.47,0.0,0.0,0.000,1068147.2,1068147.2,6388,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139926,625765.00
07/03/2019 03:45,2,0.000,ALERT,213.29,297.87,60.022,1562139904,"201051344000685","174011545737251",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,1352504.4,1352504.4,6374,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139928,625766.00
07/03/2019 03:45,2,0.000,ALERT,213.06,296.96,59.996,1562139904,"201051344000651","174011545737251",0.00,18.70,0,295.16,298.77,0.0,0.0,0.000,1346485.7,1346485.7,6372,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562139930,625767.00
07/03/2019 03:45,2,0.000,ALERT,212.61,298.77,60.006,1562139904,"201051344000594","174011545737251",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,1357038.5,1357038.5,6373,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139932,625768.00
07/03/2019 03:45,2,0.000,ALERT,212.83,297.87,60.017,1562139904,"201051344000469","174011545737251",0.00,19.30,0,294.86,298.77,0.0,0.0,0.000,1337073.4,1337073.4,6375,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562139933,625769.00
07/03/2019 03:45,2,0.000,ALERT,213.06,297.87,60.028,1562139904,"201051344000585","174011545737251",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,1361356.5,1361356.5,6366,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562139935,625770.00
07/03/2019 03:45,2,0.000,ALERT,213.29,297.87,59.996,1562139904,"201051344000853","174011545737251",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,1360005.3,1360005.3,6368,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139937,625771.00
07/03/2019 03:45,2,0.000,ALERT,213.29,298.17,60.070,1562139904,"201051344001145","174011545737251",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,1361110.2,1361110.2,6388,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139939,625772.00
07/03/2019 03:45,2,0.000,ALERT,213.06,297.57,60.017,1562139904,"201051344000438","174011545737251",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,1354567.6,1354567.6,6371,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139941,625773.00
07/03/2019 03:45,2,0.000,ALERT,212.61,297.57,60.033,1562139904,"201051344001135","174011545737251",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,1341811.6,1341811.6,6367,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139943,625774.00
07/03/2019 03:45,2,0.000,ALERT,212.83,298.47,60.028,1562139904,"201051344000983","174011545737251",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,1358074.4,1358074.4,6365,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562139945,625775.00
07/03/2019 03:45,2,0.000,ALERT,213.06,297.57,59.985,1562139904,"201051344001203","174011545737251",0.00,19.30,0,295.76,300.87,0.0,0.0,0.000,1349748.4,1349748.4,6381,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562139947,625776.00
07/03/2019 03:45,2,0.000,ALERT,213.06,298.17,60.038,1562139904,"201051344001230","174011545737251",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,1344794.8,1344794.8,6394,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139949,625777.00
07/03/2019 03:45,2,0.000,ALERT,212.38,297.57,60.001,1562139904,"201051344000646","174011545737251",0.00,19.50,0,294.86,298.77,0.0,0.0,0.000,1338686.8,1338686.8,6383,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562139951,625778.00
07/03/2019 03:45,2,0.000,ALERT,213.06,297.87,60.065,1562139904,"201051344000867","174011545737251",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,1335296.2,1335296.2,6369,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139953,625779.00
07/03/2019 03:45,2,0.000,ALERT,213.29,297.57,60.022,1562139904,"201051344000633","174011545737251",0.00,19.30,0,293.96,298.77,0.0,0.0,0.000,1332366.4,1332366.4,6380,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139954,625780.00
07/03/2019 03:45,2,0.000,ALERT,212.61,297.87,60.022,1562139904,"201051344000955","174011545737251",0.00,19.50,0,295.76,299.07,0.0,0.0,0.000,1359307.0,1359307.0,6379,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139956,625781.00
07/03/2019 03:45,2,0.000,ALERT,213.06,297.57,60.022,1562139904,"201051344000648","174011545737251",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,1346432.9,1346432.9,6365,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139958,625782.00
07/03/2019 03:45,2,0.000,ALERT,213.29,298.17,59.980,1562139904,"201051344000645","174011545737251",0.00,20.00,0,295.76,299.07,0.0,0.0,0.000,1351926.2,1351926.2,6367,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139960,625783.00
07/03/2019 03:45,2,0.000,ALERT,212.83,298.77,60.033,1562139904,"201051344000569","174011545737251",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,1368762.9,1368762.9,6369,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562139962,625784.00
07/03/2019 03:45,2,0.000,ALERT,213.06,297.57,60.038,1562139904,"179051228000119","174011545737251",0.00,21.50,0,293.96,299.07,0.0,0.0,0.000,155024.7,155024.7,6424,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562139963,625785.00
07/03/2019 04:00,2,0.000,ALERT,212.38,298.47,60.022,1562140804,"201051344000579","174011545737251",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,1369839.7,1369839.7,6376,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562140806,625786.00
07/03/2019 04:00,2,0.000,ALERT,212.38,296.36,60.022,1562140804,"201051344001025","174011545737251",0.00,19.00,0,295.16,299.97,0.0,0.0,0.000,1354271.9,1354271.9,6372,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562140808,625787.00
07/03/2019 04:00,2,0.000,ALERT,212.38,296.96,60.012,1562140804,"201051344001093","174011545737251",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,1336638.5,1336638.5,6387,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562140810,625788.00
07/03/2019 04:00,2,0.000,ALERT,212.38,298.17,60.028,1562140804,"201051344000458","174011545737251",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,1351050.9,1351050.9,6363,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562140812,625789.00
07/03/2019 04:00,2,0.000,ALERT,212.38,297.87,60.012,1562140804,"201051344000890","174011545737251",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,1351792.1,1351792.1,6376,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562140814,625790.00
07/03/2019 04:00,2,0.000,ALERT,212.61,298.17,60.022,1562140804,"201051344000988","174011545737251",0.00,19.80,0,293.66,299.37,0.0,0.0,0.000,1031666.5,1031666.5,6374,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562140816,625791.00
07/03/2019 04:00,2,0.000,ALERT,212.83,298.17,60.017,1562140804,"201051344000582","174011545737251",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,1329354.8,1329354.8,6367,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562140817,625792.00
07/03/2019 04:00,2,0.000,ALERT,212.61,299.07,60.043,1562140804,"201051344000868","174011545737251",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,1337329.8,1337329.8,6366,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562140819,625793.00
07/03/2019 04:00,2,0.000,ALERT,213.06,298.77,60.022,1562140804,"201051344000576","174011545737251",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,1354000.3,1354000.3,6382,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562140821,625794.00
07/03/2019 04:00,2,0.000,ALERT,212.61,297.87,59.969,1562140804,"201051344001158","174011545737251",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,1331247.4,1331247.4,6368,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562140823,625795.00
07/03/2019 04:00,2,0.000,ALERT,212.38,296.66,60.006,1562140804,"201051344000917","174011545737251",0.00,19.80,0,294.26,298.77,0.0,0.0,0.000,1346302.3,1346302.3,6380,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562140825,625796.00
07/03/2019 04:00,2,0.000,ALERT,212.61,296.66,60.006,1562140804,"201051344000417","174011545737251",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,1068147.2,1068147.2,6390,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562140827,625797.00
07/03/2019 04:00,2,0.000,ALERT,212.83,297.26,60.017,1562140804,"201051344000685","174011545737251",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,1352504.4,1352504.4,6376,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562140828,625798.00
07/03/2019 04:00,2,0.000,ALERT,212.61,296.66,60.012,1562140804,"201051344000651","174011545737251",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,1346485.7,1346485.7,6374,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562140830,625799.00
07/03/2019 04:00,2,0.000,ALERT,212.38,299.07,60.012,1562140804,"201051344000594","174011545737251",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,1357038.5,1357038.5,6375,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562140832,625800.00
07/03/2019 04:00,2,0.000,ALERT,212.61,298.17,60.006,1562140804,"201051344000469","174011545737251",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,1337073.4,1337073.4,6377,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562140834,625801.00
07/03/2019 04:00,2,0.000,ALERT,212.61,297.57,60.022,1562140804,"201051344000585","174011545737251",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,1361356.5,1361356.5,6368,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562140836,625802.00
07/03/2019 04:00,2,0.000,ALERT,213.29,298.17,59.964,1562140804,"201051344000853","174011545737251",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,1360005.3,1360005.3,6370,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562140837,625803.00
07/03/2019 04:00,2,0.000,ALERT,212.83,297.87,59.985,1562140804,"201051344001145","174011545737251",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,1361110.2,1361110.2,6390,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562140839,625804.00
07/03/2019 04:00,2,0.000,ALERT,212.61,297.26,60.012,1562140804,"201051344000438","174011545737251",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,1354567.6,1354567.6,6373,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562140841,625805.00
07/03/2019 04:00,2,0.000,ALERT,212.16,297.26,60.059,1562140804,"201051344001135","174011545737251",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,1341811.6,1341811.6,6369,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562140843,625806.00
07/03/2019 04:00,2,0.000,ALERT,212.61,298.77,60.022,1562140804,"201051344000983","174011545737251",0.00,19.80,0,296.66,299.97,0.0,0.0,0.000,1358074.4,1358074.4,6367,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562140845,625807.00
07/03/2019 04:00,2,0.000,ALERT,212.61,296.96,60.012,1562140804,"201051344001203","174011545737251",0.00,19.30,0,295.76,301.17,0.0,0.0,0.000,1349748.4,1349748.4,6383,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562140847,625808.00
07/03/2019 04:00,2,0.000,ALERT,212.38,297.57,60.022,1562140804,"201051344001230","174011545737251",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,1344794.8,1344794.8,6396,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562140848,625809.00
07/03/2019 04:00,2,0.000,ALERT,211.93,296.96,60.022,1562140804,"201051344000646","174011545737251",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,1338686.8,1338686.8,6385,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562140850,625810.00
07/03/2019 04:00,2,0.000,ALERT,213.06,298.47,60.028,1562140804,"201051344000867","174011545737251",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,1335296.2,1335296.2,6371,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562140852,625811.00
07/03/2019 04:00,2,0.000,ALERT,213.29,297.57,60.022,1562140804,"201051344000633","174011545737251",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,1332366.4,1332366.4,6382,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562140854,625812.00
07/03/2019 04:00,2,0.000,ALERT,212.16,297.26,60.022,1562140804,"201051344000955","174011545737251",0.00,19.80,0,295.76,299.37,0.0,0.0,0.000,1359307.0,1359307.0,6381,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562140856,625813.00
07/03/2019 04:00,2,0.000,ALERT,212.83,297.57,60.017,1562140804,"201051344000648","174011545737251",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,1346432.9,1346432.9,6367,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562140857,625814.00
07/03/2019 04:00,2,0.000,ALERT,213.06,297.87,60.017,1562140804,"201051344000645","174011545737251",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,1351926.2,1351926.2,6369,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562140859,625815.00
07/03/2019 04:00,2,0.000,ALERT,212.61,298.77,60.022,1562140804,"201051344000569","174011545737251",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,1368762.9,1368762.9,6371,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562140861,625816.00
07/03/2019 04:00,2,0.000,ALERT,212.83,297.57,60.028,1562140804,"179051228000119","174011545737251",0.00,21.50,0,294.26,299.07,0.0,0.0,0.000,155024.7,155024.7,6426,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562140863,625817.00
07/03/2019 04:15,2,0.000,ALERT,212.83,298.47,60.017,1562141704,"201051344000579","174011545737251",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,1369839.7,1369839.7,6378,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562141706,625818.00
07/03/2019 04:15,2,0.000,ALERT,212.83,296.96,60.038,1562141704,"201051344001025","174011545737251",0.00,19.00,0,294.56,299.67,0.0,0.0,0.000,1354271.9,1354271.9,6374,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562141708,625819.00
07/03/2019 04:15,2,0.000,ALERT,213.29,297.57,60.006,1562141704,"201051344001093","174011545737251",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,1336638.5,1336638.5,6389,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562141710,625820.00
07/03/2019 04:15,2,0.000,ALERT,212.83,297.87,60.012,1562141704,"201051344000458","174011545737251",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,1351050.9,1351050.9,6365,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562141711,625821.00
07/03/2019 04:15,2,0.000,ALERT,213.06,297.87,60.006,1562141704,"201051344000890","174011545737251",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,1351792.1,1351792.1,6378,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562141713,625822.00
07/03/2019 04:15,2,0.000,ALERT,212.83,297.57,60.017,1562141704,"201051344000988","174011545737251",0.00,19.80,0,293.96,299.67,0.0,0.0,0.000,1031666.5,1031666.5,6376,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562141715,625823.00
07/03/2019 04:15,2,0.000,ALERT,213.51,298.17,60.006,1562141704,"201051344000582","174011545737251",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,1329354.8,1329354.8,6369,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562141717,625824.00
07/03/2019 04:15,2,0.000,ALERT,213.06,298.47,59.990,1562141704,"201051344000868","174011545737251",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,1337329.8,1337329.8,6368,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562141719,625825.00
07/03/2019 04:15,2,0.000,ALERT,213.51,298.47,60.038,1562141704,"201051344000576","174011545737251",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,1354000.3,1354000.3,6384,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562141721,625826.00
07/03/2019 04:15,2,0.000,ALERT,212.83,297.57,60.012,1562141704,"201051344001158","174011545737251",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,1331247.4,1331247.4,6370,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562141722,625827.00
07/03/2019 04:15,2,0.000,ALERT,213.06,296.96,60.012,1562141704,"201051344000917","174011545737251",0.00,19.80,0,293.66,298.47,0.0,0.0,0.000,1346302.3,1346302.3,6382,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562141724,625828.00
07/03/2019 04:15,2,0.000,ALERT,213.29,296.96,59.996,1562141704,"201051344000417","174011545737251",0.00,19.50,0,294.26,298.47,0.0,0.0,0.000,1068147.2,1068147.2,6392,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562141726,625829.00
07/03/2019 04:15,2,0.000,ALERT,213.51,297.87,60.001,1562141704,"201051344000685","174011545737251",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,1352504.4,1352504.4,6378,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562141728,625830.00
07/03/2019 04:15,2,0.000,ALERT,213.29,297.26,59.969,1562141704,"201051344000651","174011545737251",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,1346485.7,1346485.7,6376,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562141730,625831.00
07/03/2019 04:15,2,0.000,ALERT,212.83,298.77,60.012,1562141704,"201051344000594","174011545737251",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,1357038.5,1357038.5,6377,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562141732,625832.00
07/03/2019 04:15,2,0.000,ALERT,213.06,297.87,59.959,1562141704,"201051344000469","174011545737251",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,1337073.4,1337073.4,6379,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562141733,625833.00
07/03/2019 04:15,2,0.000,ALERT,213.29,297.87,60.006,1562141704,"201051344000585","174011545737251",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,1361356.5,1361356.5,6370,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562141735,625834.00
07/03/2019 04:15,2,0.000,ALERT,213.51,298.17,60.049,1562141704,"201051344000853","174011545737251",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,1360005.3,1360005.3,6372,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562141737,625835.00
07/03/2019 04:15,2,0.000,ALERT,213.51,297.87,60.017,1562141704,"201051344001145","174011545737251",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,1361110.2,1361110.2,6392,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562141739,625836.00
07/03/2019 04:15,2,0.000,ALERT,213.29,297.57,60.054,1562141704,"201051344000438","174011545737251",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,1354567.6,1354567.6,6375,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562141741,625837.00
07/03/2019 04:15,2,0.000,ALERT,212.83,297.57,60.006,1562141704,"201051344001135","174011545737251",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,1341811.6,1341811.6,6371,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562141743,625838.00
07/03/2019 04:15,2,0.000,ALERT,213.06,298.17,60.017,1562141704,"201051344000983","174011545737251",0.00,20.00,0,296.96,300.27,0.0,0.0,0.000,1358074.4,1358074.4,6369,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562141744,625839.00
07/03/2019 04:15,2,0.000,ALERT,213.29,297.57,60.022,1562141704,"201051344001203","174011545737251",0.00,19.30,0,295.46,300.87,0.0,0.0,0.000,1349748.4,1349748.4,6385,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562141746,625840.00
07/03/2019 04:15,2,0.000,ALERT,213.06,298.17,60.012,1562141704,"201051344001230","174011545737251",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,1344794.8,1344794.8,6398,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562141748,625841.00
07/03/2019 04:15,2,0.000,ALERT,212.83,297.57,60.028,1562141704,"201051344000646","174011545737251",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,1338686.8,1338686.8,6387,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562141750,625842.00
07/03/2019 04:15,2,0.000,ALERT,213.29,297.87,59.964,1562141704,"201051344000867","174011545737251",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,1335296.2,1335296.2,6373,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562141752,625843.00
07/03/2019 04:15,2,0.000,ALERT,213.51,297.57,60.022,1562141704,"201051344000633","174011545737251",0.00,19.30,0,294.26,299.07,0.0,0.0,0.000,1332366.4,1332366.4,6384,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562141753,625844.00
07/03/2019 04:15,2,0.000,ALERT,212.83,297.57,60.022,1562141704,"201051344000955","174011545737251",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,1359307.0,1359307.0,6383,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562141755,625845.00
07/03/2019 04:15,2,0.000,ALERT,213.29,297.26,60.022,1562141704,"201051344000648","174011545737251",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,1346432.9,1346432.9,6369,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562141757,625846.00
07/03/2019 04:15,2,0.000,ALERT,213.51,297.87,60.033,1562141704,"201051344000645","174011545737251",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,1351926.2,1351926.2,6371,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562141759,625847.00
07/03/2019 04:15,2,0.000,ALERT,213.06,298.47,59.990,1562141704,"201051344000569","174011545737251",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,1368762.9,1368762.9,6373,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562141761,625848.00
07/03/2019 04:15,2,0.000,ALERT,213.29,297.57,60.059,1562141704,"179051228000119","174011545737251",0.00,21.50,0,294.56,299.07,0.0,0.0,0.000,155024.7,155024.7,6428,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562141763,625849.00
07/03/2019 04:30,2,0.000,ALERT,213.06,298.17,59.996,1562142604,"201051344000579","174011545737251",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,1369839.7,1369839.7,6380,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562142606,625850.00
07/03/2019 04:30,2,0.000,ALERT,212.83,296.96,60.017,1562142604,"201051344001025","174011545737251",0.00,19.00,0,294.86,299.97,0.0,0.0,0.000,1354271.9,1354271.9,6376,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562142608,625851.00
07/03/2019 04:30,2,0.000,ALERT,212.83,297.26,59.996,1562142604,"201051344001093","174011545737251",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,1336638.5,1336638.5,6391,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562142609,625852.00
07/03/2019 04:30,2,0.000,ALERT,212.83,297.57,60.022,1562142604,"201051344000458","174011545737251",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,1351050.9,1351050.9,6367,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562142611,625853.00
