ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2019 04:30,2,0.000,ALERT,212.83,297.87,60.022,1562142604,"201051344000890","174011545737251",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,1351792.1,1351792.1,6380,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562142613,625854.00
07/03/2019 04:30,2,0.000,ALERT,212.83,297.57,60.006,1562142604,"201051344000988","174011545737251",0.00,20.00,0,293.36,299.37,0.0,0.0,0.000,1031666.5,1031666.5,6378,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562142615,625855.00
07/03/2019 04:30,2,0.000,ALERT,213.29,298.17,60.022,1562142604,"201051344000582","174011545737251",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,1329354.8,1329354.8,6371,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562142617,625856.00
07/03/2019 04:30,2,0.000,ALERT,212.83,298.17,60.022,1562142604,"201051344000868","174011545737251",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,1337329.8,1337329.8,6370,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562142619,625857.00
07/03/2019 04:30,2,0.000,ALERT,213.51,298.17,59.975,1562142604,"201051344000576","174011545737251",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,1354000.3,1354000.3,6386,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562142620,625858.00
07/03/2019 04:30,2,0.000,ALERT,212.83,297.26,60.006,1562142604,"201051344001158","174011545737251",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,1331247.4,1331247.4,6372,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562142622,625859.00
07/03/2019 04:30,2,0.000,ALERT,213.06,296.96,60.017,1562142604,"201051344000917","174011545737251",0.00,19.80,0,294.26,298.77,0.0,0.0,0.000,1346302.3,1346302.3,6384,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562142624,625860.00
07/03/2019 04:30,2,0.000,ALERT,213.06,296.96,60.006,1562142604,"201051344000417","174011545737251",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,1068147.2,1068147.2,6394,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562142626,625861.00
07/03/2019 04:30,2,0.000,ALERT,213.29,297.57,60.006,1562142604,"201051344000685","174011545737251",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,1352504.4,1352504.4,6380,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562142628,625862.00
07/03/2019 04:30,2,0.000,ALERT,213.06,296.96,60.006,1562142604,"201051344000651","174011545737251",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,1346485.7,1346485.7,6378,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562142629,625863.00
07/03/2019 04:30,2,0.000,ALERT,212.83,298.47,59.980,1562142604,"201051344000594","174011545737251",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,1357038.5,1357038.5,6379,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562142631,625864.00
07/03/2019 04:30,2,0.000,ALERT,213.06,297.57,60.012,1562142604,"201051344000469","174011545737251",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,1337073.4,1337073.4,6381,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562142633,625865.00
07/03/2019 04:30,2,0.000,ALERT,213.29,297.87,59.996,1562142604,"201051344000585","174011545737251",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,1361356.5,1361356.5,6372,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562142635,625866.00
07/03/2019 04:30,2,0.000,ALERT,213.51,297.57,60.012,1562142604,"201051344000853","174011545737251",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,1360005.3,1360005.3,6374,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562142637,625867.00
07/03/2019 04:30,2,0.000,ALERT,213.29,297.87,60.012,1562142604,"201051344001145","174011545737251",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,1361110.2,1361110.2,6394,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562142639,625868.00
07/03/2019 04:30,2,0.000,ALERT,213.29,297.57,60.012,1562142604,"201051344000438","174011545737251",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,1354567.6,1354567.6,6377,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562142640,625869.00
07/03/2019 04:30,2,0.000,ALERT,212.83,297.57,59.969,1562142604,"201051344001135","174011545737251",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,1341811.6,1341811.6,6373,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562142642,625870.00
07/03/2019 04:30,2,0.000,ALERT,213.06,298.17,60.017,1562142604,"201051344000983","174011545737251",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,1358074.4,1358074.4,6371,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562142644,625871.00
07/03/2019 04:30,2,0.000,ALERT,213.06,297.26,60.006,1562142604,"201051344001203","174011545737251",0.00,19.30,0,295.76,301.17,0.0,0.0,0.000,1349748.4,1349748.4,6387,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562142646,625872.00
07/03/2019 04:30,2,0.000,ALERT,212.83,298.17,60.017,1562142604,"201051344001230","174011545737251",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,1344794.8,1344794.8,6400,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562142648,625873.00
07/03/2019 04:30,2,0.000,ALERT,212.61,297.26,60.049,1562142604,"201051344000646","174011545737251",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,1338686.8,1338686.8,6389,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562142650,625874.00
07/03/2019 04:30,2,0.000,ALERT,213.29,297.57,59.985,1562142604,"201051344000867","174011545737251",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,1335296.2,1335296.2,6375,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562142651,625875.00
07/03/2019 04:30,2,0.000,ALERT,213.51,297.26,60.012,1562142604,"201051344000633","174011545737251",0.00,19.30,0,294.26,299.07,0.0,0.0,0.000,1332366.4,1332366.4,6386,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562142653,625876.00
07/03/2019 04:30,2,0.000,ALERT,212.61,297.57,60.059,1562142604,"201051344000955","174011545737251",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,1359307.0,1359307.0,6385,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562142655,625877.00
07/03/2019 04:30,2,0.000,ALERT,213.06,296.96,60.017,1562142604,"201051344000648","174011545737251",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,1346432.9,1346432.9,6371,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562142657,625878.00
07/03/2019 04:30,2,0.000,ALERT,213.29,297.57,60.028,1562142604,"201051344000645","174011545737251",0.00,20.00,0,296.36,299.67,0.0,0.0,0.000,1351926.2,1351926.2,6373,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562142659,625879.00
07/03/2019 04:30,2,0.000,ALERT,213.06,298.47,60.012,1562142604,"201051344000569","174011545737251",0.00,20.30,0,296.96,300.27,0.0,0.0,0.000,1368762.9,1368762.9,6375,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562142661,625880.00
07/03/2019 04:30,2,0.000,ALERT,213.29,297.57,60.038,1562142604,"179051228000119","174011545737251",0.00,21.80,0,294.56,299.37,0.0,0.0,0.000,155024.7,155024.7,6430,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562142662,625881.00
07/03/2019 04:45,2,0.000,ALERT,212.38,298.17,60.022,1562143505,"201051344000579","174011545737251",0.00,19.80,0,296.36,299.67,0.0,0.0,0.000,1369839.7,1369839.7,6382,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562143507,625882.00
07/03/2019 04:45,2,0.000,ALERT,211.70,295.76,60.022,1562143505,"201051344001025","174011545737251",0.00,18.70,0,294.56,299.67,0.0,0.0,0.000,1354271.9,1354271.9,6378,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562143509,625883.00
07/03/2019 04:45,2,0.000,ALERT,211.93,296.36,60.017,1562143505,"201051344001093","174011545737251",0.00,19.50,0,294.86,298.77,0.0,0.0,0.000,1336638.5,1336638.5,6393,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562143510,625884.00
07/03/2019 04:45,2,0.000,ALERT,212.38,297.87,60.022,1562143505,"201051344000458","174011545737251",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,1351050.9,1351050.9,6369,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562143512,625885.00
07/03/2019 04:45,2,0.000,ALERT,211.70,296.66,60.043,1562143505,"201051344000890","174011545737251",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,1351792.1,1351792.1,6382,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562143514,625886.00
07/03/2019 04:45,2,0.000,ALERT,212.38,297.57,60.022,1562143505,"201051344000988","174011545737251",0.00,19.80,0,293.06,298.77,0.0,0.0,0.000,1031666.5,1031666.5,6380,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562143516,625887.00
07/03/2019 04:45,2,0.000,ALERT,212.38,297.26,59.996,1562143505,"201051344000582","174011545737251",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,1329354.8,1329354.8,6373,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562143518,625888.00
07/03/2019 04:45,2,0.000,ALERT,212.38,298.17,59.969,1562143505,"201051344000868","174011545737251",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,1337329.8,1337329.8,6372,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562143519,625889.00
07/03/2019 04:45,2,0.000,ALERT,212.83,298.17,60.017,1562143505,"201051344000576","174011545737251",0.00,19.80,0,295.76,299.37,0.0,0.0,0.000,1354000.3,1354000.3,6388,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562143521,625890.00
07/03/2019 04:45,2,0.000,ALERT,212.38,297.57,60.033,1562143505,"201051344001158","174011545737251",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,1331247.4,1331247.4,6374,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562143523,625891.00
07/03/2019 04:45,2,0.000,ALERT,211.93,295.76,60.028,1562143505,"201051344000917","174011545737251",0.00,19.50,0,293.96,298.47,0.0,0.0,0.000,1346302.3,1346302.3,6386,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562143525,625892.00
07/03/2019 04:45,2,0.000,ALERT,211.93,296.06,59.996,1562143505,"201051344000417","174011545737251",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,1068147.2,1068147.2,6396,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562143527,625893.00
07/03/2019 04:45,2,0.000,ALERT,212.16,296.36,60.028,1562143505,"201051344000685","174011545737251",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,1352504.4,1352504.4,6382,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562143528,625894.00
07/03/2019 04:45,2,0.000,ALERT,212.16,295.76,60.022,1562143505,"201051344000651","174011545737251",0.00,18.30,0,294.56,298.77,0.0,0.0,0.000,1346485.7,1346485.7,6380,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562143530,625895.00
07/03/2019 04:45,2,0.000,ALERT,212.38,298.47,59.996,1562143505,"201051344000594","174011545737251",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,1357038.5,1357038.5,6381,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562143532,625896.00
07/03/2019 04:45,2,0.000,ALERT,212.61,297.87,60.017,1562143505,"201051344000469","174011545737251",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,1337073.4,1337073.4,6383,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562143534,625897.00
07/03/2019 04:45,2,0.000,ALERT,212.38,296.66,60.033,1562143505,"201051344000585","174011545737251",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,1361356.5,1361356.5,6374,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562143536,625898.00
07/03/2019 04:45,2,0.000,ALERT,213.29,297.87,60.028,1562143505,"201051344000853","174011545737251",0.00,19.80,0,295.76,299.37,0.0,0.0,0.000,1360005.3,1360005.3,6376,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562143538,625899.00
07/03/2019 04:45,2,0.000,ALERT,212.38,296.96,60.028,1562143505,"201051344001145","174011545737251",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,1361110.2,1361110.2,6396,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562143539,625900.00
07/03/2019 04:45,2,0.000,ALERT,212.16,296.66,60.033,1562143505,"201051344000438","174011545737251",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,1354567.6,1354567.6,6379,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562143541,625901.00
07/03/2019 04:45,2,0.000,ALERT,211.93,296.66,60.038,1562143505,"201051344001135","174011545737251",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,1341811.6,1341811.6,6375,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562143543,625902.00
07/03/2019 04:45,2,0.000,ALERT,212.83,298.47,60.033,1562143505,"201051344000983","174011545737251",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,1358074.4,1358074.4,6373,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562143545,625903.00
07/03/2019 04:45,2,0.000,ALERT,212.38,296.36,60.033,1562143505,"201051344001203","174011545737251",0.00,19.00,0,294.86,300.87,0.0,0.0,0.000,1349748.4,1349748.4,6389,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562143547,625904.00
07/03/2019 04:45,2,0.000,ALERT,212.16,296.96,60.038,1562143505,"201051344001230","174011545737251",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,1344794.8,1344794.8,6402,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562143549,625905.00
07/03/2019 04:45,2,0.000,ALERT,211.93,296.36,60.028,1562143505,"201051344000646","174011545737251",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,1338686.8,1338686.8,6391,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562143551,625906.00
07/03/2019 04:45,2,0.000,ALERT,213.06,297.87,60.043,1562143505,"201051344000867","174011545737251",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,1335296.2,1335296.2,6377,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562143552,625907.00
07/03/2019 04:45,2,0.000,ALERT,213.29,297.57,60.033,1562143505,"201051344000633","174011545737251",0.00,19.30,0,293.96,298.77,0.0,0.0,0.000,1332366.4,1332366.4,6388,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562143554,625908.00
07/03/2019 04:45,2,0.000,ALERT,211.93,296.66,60.038,1562143505,"201051344000955","174011545737251",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,1359307.0,1359307.0,6387,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562143556,625909.00
07/03/2019 04:45,2,0.000,ALERT,213.06,297.26,60.043,1562143505,"201051344000648","174011545737251",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,1346432.9,1346432.9,6373,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562143558,625910.00
07/03/2019 04:45,2,0.000,ALERT,213.29,297.87,60.043,1562143505,"201051344000645","174011545737251",0.00,20.00,0,295.76,299.07,0.0,0.0,0.000,1351926.2,1351926.2,6375,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562143560,625911.00
07/03/2019 04:45,2,0.000,ALERT,212.83,298.47,60.043,1562143505,"201051344000569","174011545737251",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,1368762.9,1368762.9,6377,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562143561,625912.00
07/03/2019 04:45,2,0.000,ALERT,213.06,297.57,60.033,1562143505,"179051228000119","174011545737251",0.00,21.50,0,293.66,299.07,0.0,0.0,0.000,155024.7,155024.7,6432,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562143563,625913.00
07/03/2019 05:00,2,0.000,ALERT,212.61,298.17,59.969,1562144404,"201051344000579","174011545737251",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,1369839.7,1369839.7,6384,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562144406,625914.00
07/03/2019 05:00,2,0.000,ALERT,212.61,296.36,60.006,1562144404,"201051344001025","174011545737251",0.00,18.70,0,293.66,299.67,0.0,0.0,0.000,1354271.9,1354271.9,6380,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562144408,625915.00
07/03/2019 05:00,2,0.000,ALERT,212.83,296.96,60.006,1562144404,"201051344001093","174011545737251",0.00,19.50,0,294.26,299.07,0.0,0.0,0.000,1336638.5,1336638.5,6395,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562144409,625916.00
07/03/2019 05:00,2,0.000,ALERT,212.61,297.57,60.012,1562144404,"201051344000458","174011545737251",0.00,20.70,0,295.76,300.57,0.0,0.0,0.000,1351050.9,1351050.9,6371,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562144411,625917.00
07/03/2019 05:00,2,0.000,ALERT,212.61,297.57,60.006,1562144404,"201051344000890","174011545737251",0.00,19.30,0,294.86,299.97,0.0,0.0,0.000,1351792.1,1351792.1,6384,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562144413,625918.00
07/03/2019 05:00,2,0.000,ALERT,212.61,297.57,60.001,1562144404,"201051344000988","174011545737251",0.00,19.80,0,293.36,299.37,0.0,0.0,0.000,1031666.5,1031666.5,6382,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562144415,625919.00
07/03/2019 05:00,2,0.000,ALERT,213.29,297.87,59.990,1562144404,"201051344000582","174011545737251",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,1329354.8,1329354.8,6375,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562144417,625920.00
07/03/2019 05:00,2,0.000,ALERT,212.61,298.17,60.049,1562144404,"201051344000868","174011545737251",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,1337329.8,1337329.8,6374,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562144419,625921.00
07/03/2019 05:00,2,0.000,ALERT,213.06,298.17,60.022,1562144404,"201051344000576","174011545737251",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,1354000.3,1354000.3,6390,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562144421,625922.00
07/03/2019 05:00,2,0.000,ALERT,212.61,297.57,60.006,1562144404,"201051344001158","174011545737251",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,1331247.4,1331247.4,6376,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562144423,625923.00
07/03/2019 05:00,2,0.000,ALERT,213.06,296.66,60.012,1562144404,"201051344000917","174011545737251",0.00,19.50,0,293.06,298.47,0.0,0.0,0.000,1346302.3,1346302.3,6388,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562144424,625924.00
07/03/2019 05:00,2,0.000,ALERT,213.51,297.26,60.033,1562144404,"201051344000417","174011545737251",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,1068147.2,1068147.2,6398,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562144426,625925.00
07/03/2019 05:00,2,0.000,ALERT,213.74,297.87,60.012,1562144404,"201051344000685","174011545737251",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,1352504.4,1352504.4,6384,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562144428,625926.00
07/03/2019 05:00,2,0.000,ALERT,213.51,297.26,60.049,1562144404,"201051344000651","174011545737251",0.00,18.30,0,293.96,298.77,0.0,0.0,0.000,1346485.7,1346485.7,6382,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562144430,625927.00
07/03/2019 05:00,2,0.000,ALERT,213.06,299.07,60.054,1562144404,"201051344000594","174011545737251",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,1357038.5,1357038.5,6383,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562144432,625928.00
07/03/2019 05:00,2,0.000,ALERT,213.29,297.87,59.985,1562144404,"201051344000469","174011545737251",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,1337073.4,1337073.4,6385,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562144434,625929.00
07/03/2019 05:00,2,0.000,ALERT,213.51,297.87,60.043,1562144404,"201051344000585","174011545737251",0.00,19.50,0,294.26,299.07,0.0,0.0,0.000,1361356.5,1361356.5,6376,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562144435,625930.00
07/03/2019 05:00,2,0.000,ALERT,213.96,298.17,59.964,1562144404,"201051344000853","174011545737251",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,1360005.3,1360005.3,6378,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562144437,625931.00
07/03/2019 05:00,2,0.000,ALERT,214.41,298.77,59.985,1562144404,"201051344001145","174011545737251",0.00,18.70,0,295.46,300.27,0.0,0.0,0.000,1361110.2,1361110.2,6398,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562144439,625932.00
07/03/2019 05:00,2,0.000,ALERT,214.19,298.47,60.001,1562144404,"201051344000438","174011545737251",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,1354567.6,1354567.6,6381,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562144441,625933.00
07/03/2019 05:00,2,0.000,ALERT,213.74,298.47,60.001,1562144404,"201051344001135","174011545737251",0.00,19.00,0,294.86,299.97,0.0,0.0,0.000,1341811.6,1341811.6,6377,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562144443,625934.00
07/03/2019 05:00,2,0.000,ALERT,213.96,299.67,59.985,1562144404,"201051344000983","174011545737251",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,1358074.4,1358074.4,6375,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562144444,625935.00
07/03/2019 05:00,2,0.000,ALERT,214.19,298.47,59.996,1562144404,"201051344001203","174011545737251",0.00,19.00,0,294.56,301.17,0.0,0.0,0.000,1349748.4,1349748.4,6391,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562144446,625936.00
07/03/2019 05:00,2,0.000,ALERT,214.19,299.07,60.006,1562144404,"201051344001230","174011545737251",0.00,18.70,0,294.86,299.97,0.0,0.0,0.000,1344794.8,1344794.8,6404,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562144448,625937.00
07/03/2019 05:00,2,0.000,ALERT,213.74,298.47,60.038,1562144404,"201051344000646","174011545737251",0.00,19.00,0,293.96,299.37,0.0,0.0,0.000,1338686.8,1338686.8,6393,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562144450,625938.00
07/03/2019 05:00,2,0.000,ALERT,214.41,299.37,60.001,1562144404,"201051344000867","174011545737251",0.00,20.00,0,295.76,300.87,0.0,0.0,0.000,1335296.2,1335296.2,6379,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562144452,625939.00
07/03/2019 05:00,2,0.000,ALERT,215.09,299.97,60.033,1562144404,"201051344000633","174011545737251",0.00,19.30,0,293.96,300.57,0.0,0.0,0.000,1332366.4,1332366.4,6390,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562144454,625940.00
07/03/2019 05:00,2,0.000,ALERT,214.19,299.67,60.001,1562144404,"201051344000955","174011545737251",0.00,19.30,0,294.56,300.27,0.0,0.0,0.000,1359307.0,1359307.0,6389,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562144456,625941.00
07/03/2019 05:00,2,0.000,ALERT,214.87,299.67,59.964,1562144404,"201051344000648","174011545737251",0.00,19.30,0,295.76,301.17,0.0,0.0,0.000,1346432.9,1346432.9,6375,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562144457,625942.00
07/03/2019 05:00,2,0.000,ALERT,215.09,300.27,59.996,1562144404,"201051344000645","174011545737251",0.00,20.00,0,296.06,301.17,0.0,0.0,0.000,1351926.2,1351926.2,6377,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562144459,625943.00
07/03/2019 05:00,2,0.000,ALERT,214.64,300.87,60.001,1562144404,"201051344000569","174011545737251",0.00,20.00,0,296.96,302.07,0.0,0.0,0.000,1368762.9,1368762.9,6379,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562144461,625944.00
07/03/2019 05:00,2,0.000,ALERT,214.64,299.37,59.985,1562144404,"179051228000119","174011545737251",0.00,21.50,0,294.26,300.57,0.0,0.0,0.000,155024.7,155024.7,6434,0,0,0,L,46974696,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562144463,625945.00
07/03/2019 05:15,2,0.000,ALERT,213.06,298.47,60.022,1562145304,"201051344000579","174011545737251",0.00,19.50,0,285.84,301.77,0.0,0.0,0.000,1369839.7,1369839.7,6386,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562145306,625946.00
07/03/2019 05:15,2,0.000,ALERT,212.83,296.36,60.017,1562145304,"201051344001025","174011545737251",0.00,18.30,0,284.34,300.87,0.0,0.0,0.000,1354271.9,1354271.9,6382,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562145308,625947.00
07/03/2019 05:15,2,0.000,ALERT,213.06,297.26,60.065,1562145304,"201051344001093","174011545737251",0.00,19.30,0,284.94,300.27,0.0,0.0,0.000,1336638.5,1336638.5,6397,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562145310,625948.00
07/03/2019 05:15,2,0.000,ALERT,213.06,298.17,60.012,1562145304,"201051344000458","174011545737251",0.00,20.30,0,285.24,302.07,0.0,0.0,0.000,1351050.9,1351050.9,6373,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562145311,625949.00
07/03/2019 05:15,2,0.000,ALERT,212.83,297.57,60.012,1562145304,"201051344000890","174011545737251",0.00,19.00,0,285.24,301.17,0.0,0.0,0.000,1351792.1,1351792.1,6386,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562145313,625950.00
07/03/2019 05:15,2,0.000,ALERT,213.06,298.17,60.028,1562145304,"201051344000988","174011545737251",0.00,19.50,0,283.14,301.17,0.0,0.0,0.000,1031666.5,1031666.5,6384,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562145315,625951.00
07/03/2019 05:15,2,0.000,ALERT,213.51,298.17,60.022,1562145304,"201051344000582","174011545737251",0.00,18.70,0,285.84,301.17,0.0,0.0,0.000,1329354.8,1329354.8,6377,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562145317,625952.00
07/03/2019 05:15,2,0.000,ALERT,212.83,298.47,60.017,1562145304,"201051344000868","174011545737251",0.00,19.50,0,285.84,302.07,0.0,0.0,0.000,1337329.8,1337329.8,6376,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562145319,625953.00
07/03/2019 05:15,2,0.000,ALERT,213.51,298.47,60.001,1562145304,"201051344000576","174011545737251",0.00,19.50,0,285.54,301.47,0.0,0.0,0.000,1354000.3,1354000.3,6392,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562145321,625954.00
07/03/2019 05:15,2,0.000,ALERT,213.06,297.87,60.059,1562145304,"201051344001158","174011545737251",0.00,19.00,0,284.94,300.87,0.0,0.0,0.000,1331247.4,1331247.4,6378,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562145322,625955.00
07/03/2019 05:15,2,0.000,ALERT,213.06,296.66,60.022,1562145304,"201051344000917","174011545737251",0.00,19.50,0,283.74,299.67,0.0,0.0,0.000,1346302.3,1346302.3,6390,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562145324,625956.00
07/03/2019 05:15,2,0.000,ALERT,213.29,296.66,60.017,1562145304,"201051344000417","174011545737251",0.00,19.00,0,284.04,299.67,0.0,0.0,0.000,1068147.2,1068147.2,6400,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562145326,625957.00
07/03/2019 05:15,2,0.000,ALERT,213.51,297.57,60.012,1562145304,"201051344000685","174011545737251",0.00,19.00,0,284.64,300.27,0.0,0.0,0.000,1352504.4,1352504.4,6386,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562145328,625958.00
07/03/2019 05:15,2,0.000,ALERT,213.29,296.66,60.017,1562145304,"201051344000651","174011545737251",0.00,18.00,0,284.04,299.97,0.0,0.0,0.000,1346485.7,1346485.7,6384,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562145330,625959.00
07/03/2019 05:15,2,0.000,ALERT,212.83,298.77,60.017,1562145304,"201051344000594","174011545737251",0.00,19.50,0,285.24,301.77,0.0,0.0,0.000,1357038.5,1357038.5,6385,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562145331,625960.00
07/03/2019 05:15,2,0.000,ALERT,213.06,298.17,59.969,1562145304,"201051344000469","174011545737251",0.00,19.00,0,284.34,300.87,0.0,0.0,0.000,1337073.4,1337073.4,6387,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562145333,625961.00
07/03/2019 05:15,2,0.000,ALERT,213.29,297.26,60.012,1562145304,"201051344000585","174011545737251",0.00,19.30,0,284.64,300.27,0.0,0.0,0.000,1361356.5,1361356.5,6378,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562145335,625962.00
07/03/2019 05:15,2,0.000,ALERT,213.74,298.17,60.028,1562145304,"201051344000853","174011545737251",0.00,19.80,0,285.24,301.47,0.0,0.0,0.000,1360005.3,1360005.3,6380,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562145337,625963.00
07/03/2019 05:15,2,0.000,ALERT,213.51,297.87,60.022,1562145304,"201051344001145","174011545737251",0.00,18.70,0,285.24,301.17,0.0,0.0,0.000,1361110.2,1361110.2,6400,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562145339,625964.00
07/03/2019 05:15,2,0.000,ALERT,213.29,297.26,60.017,1562145304,"201051344000438","174011545737251",0.00,18.70,0,284.64,300.57,0.0,0.0,0.000,1354567.6,1354567.6,6383,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562145341,625965.00
07/03/2019 05:15,2,0.000,ALERT,212.83,297.26,60.017,1562145304,"201051344001135","174011545737251",0.00,19.00,0,284.64,300.87,0.0,0.0,0.000,1341811.6,1341811.6,6379,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562145342,625966.00
07/03/2019 05:15,2,0.000,ALERT,213.06,298.47,60.022,1562145304,"201051344000983","174011545737251",0.00,19.80,0,285.54,301.77,0.0,0.0,0.000,1358074.4,1358074.4,6377,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562145344,625967.00
07/03/2019 05:15,2,0.000,ALERT,213.29,297.26,60.022,1562145304,"201051344001203","174011545737251",0.00,18.70,0,284.34,302.07,0.0,0.0,0.000,1349748.4,1349748.4,6393,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562145346,625968.00
07/03/2019 05:15,2,0.000,ALERT,213.06,297.87,60.028,1562145304,"201051344001230","174011545737251",0.00,18.70,0,285.24,300.57,0.0,0.0,0.000,1344794.8,1344794.8,6406,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562145348,625969.00
07/03/2019 05:15,2,0.000,ALERT,212.83,296.96,60.022,1562145304,"201051344000646","174011545737251",0.00,19.30,0,284.34,299.97,0.0,0.0,0.000,1338686.8,1338686.8,6395,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562145350,625970.00
07/03/2019 05:15,2,0.000,ALERT,213.29,298.17,59.996,1562145304,"201051344000867","174011545737251",0.00,20.00,0,285.24,302.37,0.0,0.0,0.000,1335296.2,1335296.2,6381,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562145352,625971.00
07/03/2019 05:15,2,0.000,ALERT,213.74,297.87,60.028,1562145304,"201051344000633","174011545737251",0.00,19.00,0,283.74,301.17,0.0,0.0,0.000,1332366.4,1332366.4,6392,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562145353,625972.00
07/03/2019 05:15,2,0.000,ALERT,212.83,297.26,60.028,1562145304,"201051344000955","174011545737251",0.00,19.30,0,284.64,300.57,0.0,0.0,0.000,1359307.0,1359307.0,6391,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562145355,625973.00
07/03/2019 05:15,2,0.000,ALERT,213.29,297.57,60.033,1562145304,"201051344000648","174011545737251",0.00,19.30,0,284.64,301.77,0.0,0.0,0.000,1346432.9,1346432.9,6377,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562145357,625974.00
07/03/2019 05:15,2,0.000,ALERT,213.51,297.87,60.033,1562145304,"201051344000645","174011545737251",0.00,20.00,0,285.24,301.77,0.0,0.0,0.000,1351926.2,1351926.2,6379,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562145359,625975.00
07/03/2019 05:15,2,0.000,ALERT,213.06,298.47,60.033,1562145304,"201051344000569","174011545737251",0.00,19.80,0,285.84,302.37,0.0,0.0,0.000,1368762.9,1368762.9,6381,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562145361,625976.00
07/03/2019 05:15,2,0.000,ALERT,213.29,297.57,60.033,1562145304,"179051228000119","174011545737251",0.00,21.30,0,284.04,301.17,0.0,0.0,0.000,155024.7,155024.7,6436,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562145363,625977.00
07/03/2019 05:30,2,0.000,ALERT,212.16,297.87,59.959,1562146204,"201051344000579","174011545737251",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,1369839.7,1369839.7,6388,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562146206,625978.00
07/03/2019 05:30,2,0.000,ALERT,211.48,294.86,60.012,1562146204,"201051344001025","174011545737251",0.00,18.00,0,293.96,299.07,0.0,0.0,0.000,1354271.9,1354271.9,6384,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562146208,625979.00
07/03/2019 05:30,2,0.000,ALERT,211.70,295.76,59.953,1562146204,"201051344001093","174011545737251",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,1336638.5,1336638.5,6399,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562146210,625980.00
07/03/2019 05:30,2,0.000,ALERT,212.16,297.57,59.996,1562146204,"201051344000458","174011545737251",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,1351050.9,1351050.9,6375,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562146212,625981.00
07/03/2019 05:30,2,0.000,ALERT,211.70,296.06,60.001,1562146204,"201051344000890","174011545737251",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,1351792.1,1351792.1,6388,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562146214,625982.00
07/03/2019 05:30,2,0.000,ALERT,212.16,297.57,59.985,1562146204,"201051344000988","174011545737251",0.00,19.30,0,293.66,299.37,0.0,0.0,0.000,1031666.5,1031666.5,6386,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562146215,625983.00
07/03/2019 05:30,2,0.000,ALERT,212.16,296.66,60.022,1562146204,"201051344000582","174011545737251",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,1329354.8,1329354.8,6379,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562146217,625984.00
07/03/2019 05:30,2,0.000,ALERT,212.16,298.17,60.001,1562146204,"201051344000868","174011545737251",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,1337329.8,1337329.8,6378,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562146219,625985.00
07/03/2019 05:30,2,0.000,ALERT,212.83,298.17,59.985,1562146204,"201051344000576","174011545737251",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,1354000.3,1354000.3,6394,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562146221,625986.00
07/03/2019 05:30,2,0.000,ALERT,212.38,297.26,60.001,1562146204,"201051344001158","174011545737251",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,1331247.4,1331247.4,6380,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562146223,625987.00
07/03/2019 05:30,2,0.000,ALERT,211.70,295.16,59.964,1562146204,"201051344000917","174011545737251",0.00,19.30,0,293.36,298.17,0.0,0.0,0.000,1346302.3,1346302.3,6392,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562146225,625988.00
07/03/2019 05:30,2,0.000,ALERT,211.93,295.16,59.996,1562146204,"201051344000417","174011545737251",0.00,18.70,0,293.96,297.87,0.0,0.0,0.000,1068147.2,1068147.2,6402,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562146226,625989.00
07/03/2019 05:30,2,0.000,ALERT,211.93,295.76,59.996,1562146204,"201051344000685","174011545737251",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,1352504.4,1352504.4,6388,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562146228,625990.00
07/03/2019 05:30,2,0.000,ALERT,211.93,295.16,60.001,1562146204,"201051344000651","174011545737251",0.00,17.80,0,293.96,298.17,0.0,0.0,0.000,1346485.7,1346485.7,6386,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562146230,625991.00
07/03/2019 05:30,2,0.000,ALERT,212.16,298.47,59.996,1562146204,"201051344000594","174011545737251",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,1357038.5,1357038.5,6387,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562146232,625992.00
07/03/2019 05:30,2,0.000,ALERT,212.38,297.57,59.964,1562146204,"201051344000469","174011545737251",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,1337073.4,1337073.4,6389,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562146234,625993.00
07/03/2019 05:30,2,0.000,ALERT,211.93,296.06,60.001,1562146204,"201051344000585","174011545737251",0.00,19.00,0,293.96,298.77,0.0,0.0,0.000,1361356.5,1361356.5,6380,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562146235,625994.00
07/03/2019 05:30,2,0.000,ALERT,212.83,297.57,60.049,1562146204,"201051344000853","174011545737251",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,1360005.3,1360005.3,6382,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562146237,625995.00
07/03/2019 05:30,2,0.000,ALERT,211.93,296.06,60.012,1562146204,"201051344001145","174011545737251",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,1361110.2,1361110.2,6402,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562146239,625996.00
07/03/2019 05:30,2,0.000,ALERT,211.93,296.06,60.006,1562146204,"201051344000438","174011545737251",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,1354567.6,1354567.6,6385,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562146241,625997.00
07/03/2019 05:30,2,0.000,ALERT,211.48,296.06,60.006,1562146204,"201051344001135","174011545737251",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,1341811.6,1341811.6,6381,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562146243,625998.00
