ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2019 05:30,2,0.000,ALERT,212.16,298.17,60.012,1562146204,"201051344000983","174011545737251",0.00,19.30,0,296.66,299.97,0.0,0.0,0.000,1358074.4,1358074.4,6379,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562146245,625999.00
07/03/2019 05:30,2,0.000,ALERT,211.70,296.06,59.959,1562146204,"201051344001203","174011545737251",0.00,18.30,0,294.56,300.57,0.0,0.0,0.000,1349748.4,1349748.4,6395,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562146247,626000.00
07/03/2019 05:30,2,0.000,ALERT,211.70,296.36,60.017,1562146204,"201051344001230","174011545737251",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,1344794.8,1344794.8,6408,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562146248,626001.00
07/03/2019 05:30,2,0.000,ALERT,211.48,295.76,60.006,1562146204,"201051344000646","174011545737251",0.00,18.70,0,293.66,298.47,0.0,0.0,0.000,1338686.8,1338686.8,6397,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562146250,626002.00
07/03/2019 05:30,2,0.000,ALERT,212.38,297.26,60.001,1562146204,"201051344000867","174011545737251",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,1335296.2,1335296.2,6383,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562146252,626003.00
07/03/2019 05:30,2,0.000,ALERT,212.83,297.57,60.059,1562146204,"201051344000633","174011545737251",0.00,18.70,0,294.26,299.07,0.0,0.0,0.000,1332366.4,1332366.4,6394,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562146254,626004.00
07/03/2019 05:30,2,0.000,ALERT,211.48,296.36,60.017,1562146204,"201051344000955","174011545737251",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,1359307.0,1359307.0,6393,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562146256,626005.00
07/03/2019 05:30,2,0.000,ALERT,212.61,297.26,60.017,1562146204,"201051344000648","174011545737251",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,1346432.9,1346432.9,6379,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562146257,626006.00
07/03/2019 05:30,2,0.000,ALERT,212.61,297.57,60.012,1562146204,"201051344000645","174011545737251",0.00,19.50,0,296.06,299.37,0.0,0.0,0.000,1351926.2,1351926.2,6381,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562146259,626007.00
07/03/2019 05:30,2,0.000,ALERT,212.38,298.47,59.964,1562146204,"201051344000569","174011545737251",0.00,19.30,0,296.96,300.27,0.0,0.0,0.000,1368762.9,1368762.9,6383,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562146261,626008.00
07/03/2019 05:30,2,0.000,ALERT,212.38,297.26,60.006,1562146204,"179051228000119","174011545737251",0.00,21.00,0,294.26,299.07,0.0,0.0,0.000,155024.7,155024.7,6438,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562146263,626009.00
07/03/2019 05:45,2,0.000,ALERT,212.38,298.17,60.017,1562147104,"201051344000579","174011545737251",0.00,19.00,0,296.36,299.67,0.0,0.0,0.000,1369839.7,1369839.7,6390,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562147106,626010.00
07/03/2019 05:45,2,0.000,ALERT,211.70,295.16,59.964,1562147104,"201051344001025","174011545737251",0.00,18.00,0,293.06,298.47,0.0,0.0,0.000,1354271.9,1354271.9,6386,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562147108,626011.00
07/03/2019 05:45,2,0.000,ALERT,211.93,296.06,60.017,1562147104,"201051344001093","174011545737251",0.00,19.00,0,293.36,297.87,0.0,0.0,0.000,1336638.5,1336638.5,6401,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562147110,626012.00
07/03/2019 05:45,2,0.000,ALERT,212.38,297.87,59.975,1562147104,"201051344000458","174011545737251",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,1351050.9,1351050.9,6377,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562147112,626013.00
07/03/2019 05:45,2,0.000,ALERT,211.93,296.66,60.017,1562147104,"201051344000890","174011545737251",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,1351792.1,1351792.1,6390,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562147114,626014.00
07/03/2019 05:45,2,0.000,ALERT,212.16,297.57,60.006,1562147104,"201051344000988","174011545737251",0.00,19.30,0,293.36,299.07,0.0,0.0,0.000,1031666.5,1031666.5,6388,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562147116,626015.00
07/03/2019 05:45,2,0.000,ALERT,212.38,296.96,59.996,1562147104,"201051344000582","174011545737251",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,1329354.8,1329354.8,6381,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562147117,626016.00
07/03/2019 05:45,2,0.000,ALERT,212.16,297.87,60.012,1562147104,"201051344000868","174011545737251",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,1337329.8,1337329.8,6380,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562147119,626017.00
07/03/2019 05:45,2,0.000,ALERT,212.83,297.87,60.065,1562147104,"201051344000576","174011545737251",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,1354000.3,1354000.3,6396,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562147121,626018.00
07/03/2019 05:45,2,0.000,ALERT,212.38,297.26,60.022,1562147104,"201051344001158","174011545737251",0.00,18.70,0,295.16,298.77,0.0,0.0,0.000,1331247.4,1331247.4,6382,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562147123,626019.00
07/03/2019 05:45,2,0.000,ALERT,211.93,295.46,60.017,1562147104,"201051344000917","174011545737251",0.00,19.30,0,292.16,297.26,0.0,0.0,0.000,1346302.3,1346302.3,6394,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562147125,626020.00
07/03/2019 05:45,2,0.000,ALERT,211.93,295.46,60.017,1562147104,"201051344000417","174011545737251",0.00,18.30,0,293.06,297.26,0.0,0.0,0.000,1068147.2,1068147.2,6404,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562147127,626021.00
07/03/2019 05:45,2,0.000,ALERT,212.16,296.06,60.017,1562147104,"201051344000685","174011545737251",0.00,18.30,0,293.96,297.87,0.0,0.0,0.000,1352504.4,1352504.4,6390,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562147129,626022.00
07/03/2019 05:45,2,0.000,ALERT,211.93,295.16,59.985,1562147104,"201051344000651","174011545737251",0.00,17.80,0,293.36,297.57,0.0,0.0,0.000,1346485.7,1346485.7,6388,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562147131,626023.00
07/03/2019 05:45,2,0.000,ALERT,212.16,298.17,60.017,1562147104,"201051344000594","174011545737251",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,1357038.5,1357038.5,6389,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562147132,626024.00
07/03/2019 05:45,2,0.000,ALERT,212.16,297.26,60.022,1562147104,"201051344000469","174011545737251",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,1337073.4,1337073.4,6391,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562147134,626025.00
07/03/2019 05:45,2,0.000,ALERT,211.93,296.06,60.022,1562147104,"201051344000585","174011545737251",0.00,19.00,0,293.36,297.87,0.0,0.0,0.000,1361356.5,1361356.5,6382,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562147136,626026.00
07/03/2019 05:45,2,0.000,ALERT,212.83,297.26,60.012,1562147104,"201051344000853","174011545737251",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,1360005.3,1360005.3,6384,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562147138,626027.00
07/03/2019 05:45,2,0.000,ALERT,212.16,296.06,60.017,1562147104,"201051344001145","174011545737251",0.00,18.00,0,294.56,298.77,0.0,0.0,0.000,1361110.2,1361110.2,6404,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562147140,626028.00
07/03/2019 05:45,2,0.000,ALERT,211.93,295.76,59.996,1562147104,"201051344000438","174011545737251",0.00,18.30,0,293.96,298.17,0.0,0.0,0.000,1354567.6,1354567.6,6387,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562147141,626029.00
07/03/2019 05:45,2,0.000,ALERT,211.48,295.76,60.043,1562147104,"201051344001135","174011545737251",0.00,18.30,0,293.96,298.47,0.0,0.0,0.000,1341811.6,1341811.6,6383,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562147143,626030.00
07/03/2019 05:45,2,0.000,ALERT,212.16,297.57,60.017,1562147104,"201051344000983","174011545737251",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,1358074.4,1358074.4,6381,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562147145,626031.00
07/03/2019 05:45,2,0.000,ALERT,211.70,295.46,60.022,1562147104,"201051344001203","174011545737251",0.00,18.30,0,293.96,299.67,0.0,0.0,0.000,1349748.4,1349748.4,6397,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562147147,626032.00
07/03/2019 05:45,2,0.000,ALERT,211.70,296.06,60.028,1562147104,"201051344001230","174011545737251",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,1344794.8,1344794.8,6410,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562147149,626033.00
07/03/2019 05:45,2,0.000,ALERT,211.25,295.46,60.017,1562147104,"201051344000646","174011545737251",0.00,18.70,0,293.36,297.57,0.0,0.0,0.000,1338686.8,1338686.8,6399,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562147151,626034.00
07/03/2019 05:45,2,0.000,ALERT,212.38,297.26,60.049,1562147104,"201051344000867","174011545737251",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,1335296.2,1335296.2,6385,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562147152,626035.00
07/03/2019 05:45,2,0.000,ALERT,212.61,296.96,60.022,1562147104,"201051344000633","174011545737251",0.00,18.70,0,293.96,298.77,0.0,0.0,0.000,1332366.4,1332366.4,6396,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562147154,626036.00
07/03/2019 05:45,2,0.000,ALERT,211.25,295.76,60.022,1562147104,"201051344000955","174011545737251",0.00,19.00,0,294.26,297.57,0.0,0.0,0.000,1359307.0,1359307.0,6395,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562147156,626037.00
07/03/2019 05:45,2,0.000,ALERT,212.38,296.66,60.038,1562147104,"201051344000648","174011545737251",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,1346432.9,1346432.9,6381,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562147158,626038.00
07/03/2019 05:45,2,0.000,ALERT,212.61,296.96,60.033,1562147104,"201051344000645","174011545737251",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,1351926.2,1351926.2,6383,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562147160,626039.00
07/03/2019 05:45,2,0.000,ALERT,212.16,297.87,60.022,1562147104,"201051344000569","174011545737251",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,1368762.9,1368762.9,6385,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562147161,626040.00
07/03/2019 05:45,2,0.000,ALERT,212.61,296.96,60.028,1562147104,"179051228000119","174011545737251",0.00,20.70,0,294.26,299.37,0.0,0.0,0.000,155024.7,155024.7,6440,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562147163,626041.00
07/03/2019 06:00,2,0.000,ALERT,212.16,297.57,59.969,1562148004,"201051344000579","174011545737251",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,1369839.7,1369839.7,6392,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562148006,626042.00
07/03/2019 06:00,2,0.000,ALERT,212.16,295.46,60.028,1562148004,"201051344001025","174011545737251",0.00,18.00,0,293.66,298.47,0.0,0.0,0.000,1354271.9,1354271.9,6388,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562148008,626043.00
07/03/2019 06:00,2,0.000,ALERT,212.38,296.36,59.990,1562148004,"201051344001093","174011545737251",0.00,19.00,0,293.96,297.87,0.0,0.0,0.000,1336638.5,1336638.5,6403,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562148009,626044.00
07/03/2019 06:00,2,0.000,ALERT,212.38,297.57,59.996,1562148004,"201051344000458","174011545737251",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,1351050.9,1351050.9,6379,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562148011,626045.00
07/03/2019 06:00,2,0.000,ALERT,212.16,296.96,59.980,1562148004,"201051344000890","174011545737251",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,1351792.1,1351792.1,6392,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562148013,626046.00
07/03/2019 06:00,2,0.000,ALERT,212.38,297.26,59.932,1562148004,"201051344000988","174011545737251",0.00,19.30,0,293.36,299.07,0.0,0.0,0.000,1031666.5,1031666.5,6390,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562148015,626047.00
07/03/2019 06:00,2,0.000,ALERT,212.61,297.26,60.012,1562148004,"201051344000582","174011545737251",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,1329354.8,1329354.8,6383,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562148017,626048.00
07/03/2019 06:00,2,0.000,ALERT,212.16,297.87,59.985,1562148004,"201051344000868","174011545737251",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,1337329.8,1337329.8,6382,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562148019,626049.00
07/03/2019 06:00,2,0.000,ALERT,212.83,297.57,59.980,1562148004,"201051344000576","174011545737251",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,1354000.3,1354000.3,6398,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562148020,626050.00
07/03/2019 06:00,2,0.000,ALERT,212.38,297.26,59.985,1562148004,"201051344001158","174011545737251",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,1331247.4,1331247.4,6384,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562148022,626051.00
07/03/2019 06:00,2,0.000,ALERT,212.38,296.06,59.985,1562148004,"201051344000917","174011545737251",0.00,19.00,0,292.76,297.57,0.0,0.0,0.000,1346302.3,1346302.3,6396,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562148024,626052.00
07/03/2019 06:00,2,0.000,ALERT,212.61,295.76,60.022,1562148004,"201051344000417","174011545737251",0.00,18.70,0,293.36,297.26,0.0,0.0,0.000,1068147.2,1068147.2,6406,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562148026,626053.00
07/03/2019 06:00,2,0.000,ALERT,212.61,296.36,60.006,1562148004,"201051344000685","174011545737251",0.00,18.30,0,293.96,297.87,0.0,0.0,0.000,1352504.4,1352504.4,6392,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562148028,626054.00
07/03/2019 06:00,2,0.000,ALERT,212.38,295.76,59.985,1562148004,"201051344000651","174011545737251",0.00,17.80,0,293.36,297.57,0.0,0.0,0.000,1346485.7,1346485.7,6390,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562148029,626055.00
07/03/2019 06:00,2,0.000,ALERT,212.16,297.87,59.943,1562148004,"201051344000594","174011545737251",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,1357038.5,1357038.5,6391,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562148031,626056.00
07/03/2019 06:00,2,0.000,ALERT,212.38,296.96,59.980,1562148004,"201051344000469","174011545737251",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,1337073.4,1337073.4,6393,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562148033,626057.00
07/03/2019 06:00,2,0.000,ALERT,212.61,296.36,59.990,1562148004,"201051344000585","174011545737251",0.00,19.00,0,293.36,298.17,0.0,0.0,0.000,1361356.5,1361356.5,6384,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562148035,626058.00
07/03/2019 06:00,2,0.000,ALERT,212.83,296.96,59.953,1562148004,"201051344000853","174011545737251",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,1360005.3,1360005.3,6386,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562148037,626059.00
07/03/2019 06:00,2,0.000,ALERT,212.61,296.66,59.996,1562148004,"201051344001145","174011545737251",0.00,18.00,0,293.96,298.77,0.0,0.0,0.000,1361110.2,1361110.2,6406,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562148039,626060.00
07/03/2019 06:00,2,0.000,ALERT,212.38,296.36,59.985,1562148004,"201051344000438","174011545737251",0.00,18.30,0,293.96,298.17,0.0,0.0,0.000,1354567.6,1354567.6,6389,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562148040,626061.00
07/03/2019 06:00,2,0.000,ALERT,212.16,296.06,59.985,1562148004,"201051344001135","174011545737251",0.00,18.30,0,293.66,298.47,0.0,0.0,0.000,1341811.6,1341811.6,6385,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562148042,626062.00
07/03/2019 06:00,2,0.000,ALERT,212.38,297.26,59.943,1562148004,"201051344000983","174011545737251",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,1358074.4,1358074.4,6383,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562148044,626063.00
07/03/2019 06:00,2,0.000,ALERT,212.38,295.76,59.996,1562148004,"201051344001203","174011545737251",0.00,18.30,0,293.66,299.67,0.0,0.0,0.000,1349748.4,1349748.4,6399,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562148046,626064.00
07/03/2019 06:00,2,0.000,ALERT,212.38,296.66,59.985,1562148004,"201051344001230","174011545737251",0.00,18.30,0,293.66,298.47,0.0,0.0,0.000,1344794.8,1344794.8,6412,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562148048,626065.00
07/03/2019 06:00,2,0.000,ALERT,211.93,296.06,60.028,1562148004,"201051344000646","174011545737251",0.00,18.70,0,293.06,297.87,0.0,0.0,0.000,1338686.8,1338686.8,6401,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562148049,626066.00
07/03/2019 06:00,2,0.000,ALERT,212.61,296.96,59.990,1562148004,"201051344000867","174011545737251",0.00,19.80,0,294.86,299.67,0.0,0.0,0.000,1335296.2,1335296.2,6387,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562148051,626067.00
07/03/2019 06:00,2,0.000,ALERT,212.83,296.66,59.959,1562148004,"201051344000633","174011545737251",0.00,18.70,0,293.36,299.07,0.0,0.0,0.000,1332366.4,1332366.4,6398,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562148053,626068.00
07/03/2019 06:00,2,0.000,ALERT,211.93,296.36,59.996,1562148004,"201051344000955","174011545737251",0.00,18.70,0,293.66,297.87,0.0,0.0,0.000,1359307.0,1359307.0,6397,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562148055,626069.00
07/03/2019 06:00,2,0.000,ALERT,212.61,296.36,59.985,1562148004,"201051344000648","174011545737251",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,1346432.9,1346432.9,6383,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562148057,626070.00
07/03/2019 06:00,2,0.000,ALERT,212.83,296.96,60.001,1562148004,"201051344000645","174011545737251",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,1351926.2,1351926.2,6385,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562148059,626071.00
07/03/2019 06:00,2,0.000,ALERT,212.38,297.57,59.975,1562148004,"201051344000569","174011545737251",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,1368762.9,1368762.9,6387,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562148061,626072.00
07/03/2019 06:00,2,0.000,ALERT,212.61,296.36,59.996,1562148004,"179051228000119","174011545737251",0.00,21.00,0,293.36,298.77,0.0,0.0,0.000,155024.7,155024.7,6442,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562148062,626073.00
07/03/2019 06:15,2,0.188,ALERT,211.48,322.21,60.006,1562148904,"201051344000579","174011545737251",25.58,20.00,0,296.06,333.33,4.9,2.8,0.000,1369840.0,1369840.0,6394,0,0,0,L,1122011218,1,120.65,120.88,0100,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1562148906,626074.00
07/03/2019 06:15,2,0.145,ALERT,210.80,327.62,60.006,1562148904,"201051344001025","174011545737251",26.16,19.00,0,293.66,329.43,3.9,1.8,0.000,1354272.0,1354272.0,6390,0,0,0,L,1122011218,1,120.65,120.88,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1562148908,626075.00
07/03/2019 06:15,2,0.178,ALERT,210.80,295.46,60.022,1562148904,"201051344001093","174011545737251",22.86,19.80,0,293.96,299.97,4.1,2.0,0.000,1336638.7,1336638.7,6405,0,0,0,L,1122011218,1,120.88,120.65,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1562148910,626076.00
07/03/2019 06:15,2,0.146,ALERT,211.25,328.82,59.996,1562148904,"201051344000458","174011545737251",25.68,20.70,0,295.46,330.03,3.8,1.8,0.000,1351051.0,1351051.0,6381,0,0,0,L,1122011218,1,120.65,121.33,0200,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562148912,626077.00
07/03/2019 06:15,2,0.162,ALERT,210.80,328.22,59.964,1562148904,"201051344000890","174011545737251",25.70,19.30,0,294.86,329.13,4.3,2.2,0.000,1351792.3,1351792.3,6394,0,0,0,L,1122011218,1,121.10,120.20,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1562148914,626078.00
07/03/2019 06:15,2,0.098,ALERT,211.48,297.57,60.001,1562148904,"201051344000988","174011545737251",18.51,20.30,0,291.85,298.47,1.8,0.0,0.000,1031666.5,1031666.5,6392,0,0,0,L,1122011218,1,120.42,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1562148916,626079.00
07/03/2019 06:15,2,0.168,ALERT,211.25,296.06,60.006,1562148904,"201051344000582","174011545737251",21.89,19.00,0,294.86,301.17,3.7,1.7,0.000,1329354.9,1329354.9,6385,0,0,0,L,1122011218,1,121.10,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1562148917,626080.00
07/03/2019 06:15,2,0.160,ALERT,211.48,321.01,60.006,1562148904,"201051344000868","174011545737251",24.85,20.00,0,296.06,333.93,4.0,2.0,0.000,1337330.0,1337330.0,6384,0,0,0,L,1122011218,1,120.65,121.55,0100,17,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1562148919,626081.00
07/03/2019 06:15,2,0.156,ALERT,211.93,305.68,60.001,1562148904,"201051344000576","174011545737251",23.58,20.00,0,295.46,305.98,3.8,1.7,0.000,1354000.5,1354000.5,6400,0,0,0,L,1122011218,1,120.88,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1562148921,626082.00
07/03/2019 06:15,2,0.141,ALERT,211.48,321.01,60.006,1562148904,"201051344001158","174011545737251",25.39,19.50,0,294.86,333.33,3.6,1.6,0.000,1331247.6,1331247.6,6386,0,0,0,L,1122011218,1,120.65,121.10,0100,19,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1562148923,626083.00
07/03/2019 06:15,2,0.150,ALERT,211.03,294.56,60.006,1562148904,"201051344000917","174011545737251",22.70,19.80,0,292.46,299.37,3.5,1.5,0.000,1346302.4,1346302.4,6398,0,0,0,L,1122011218,1,120.65,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1562148925,626084.00
07/03/2019 06:15,2,0.154,ALERT,210.80,294.26,59.964,1562148904,"201051344000417","174011545737251",18.39,19.30,0,293.36,299.97,2.9,0.9,0.000,1068147.3,1068147.3,6408,0,0,0,L,1122011218,1,120.65,120.65,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1562148926,626085.00
07/03/2019 06:15,2,0.139,ALERT,211.25,304.18,59.990,1562148904,"201051344000685","174011545737251",22.92,19.30,0,294.26,310.79,3.2,1.2,0.000,1352504.4,1352504.4,6394,0,0,0,L,1122011218,1,121.78,120.65,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1562148928,626086.00
07/03/2019 06:15,2,0.168,ALERT,211.93,316.20,60.006,1562148904,"201051344000651","174011545737251",22.92,18.70,0,293.66,317.10,3.9,1.9,0.000,1346485.9,1346485.9,6392,0,0,0,L,1122011218,1,121.78,120.88,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1562148930,626087.00
07/03/2019 06:15,2,0.164,ALERT,211.70,317.70,60.001,1562148904,"201051344000594","174011545737251",23.42,19.50,0,295.16,333.03,3.9,1.9,0.000,1357038.7,1357038.7,6393,0,0,0,L,1122011218,1,120.65,121.33,0100,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1562148932,626088.00
07/03/2019 06:15,2,0.189,ALERT,211.70,327.62,59.996,1562148904,"201051344000469","174011545737251",22.90,19.80,0,294.26,328.22,4.4,2.3,0.000,1337073.6,1337073.6,6395,0,0,0,L,1122011218,1,120.20,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1562148934,626089.00
07/03/2019 06:15,2,0.193,ALERT,212.16,316.50,59.996,1562148904,"201051344000585","174011545737251",23.34,19.80,0,293.66,331.23,4.6,2.5,0.000,1361356.8,1361356.8,6386,0,0,0,L,1122011218,1,121.10,121.33,0100,16,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1562148936,626090.00
07/03/2019 06:15,2,0.158,ALERT,212.38,331.23,59.959,1562148904,"201051344000853","174011545737251",23.89,20.00,0,295.16,332.13,3.9,1.8,0.000,1360005.4,1360005.4,6388,0,0,0,L,1122011218,1,121.33,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1562148937,626091.00
07/03/2019 06:15,2,0.143,ALERT,212.16,297.26,59.996,1562148904,"201051344001145","174011545737251",23.54,19.00,0,294.56,301.77,3.4,1.4,0.000,1361110.3,1361110.3,6408,0,0,0,L,1122011218,1,121.55,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1562148939,626092.00
07/03/2019 06:15,2,0.158,ALERT,211.93,327.92,59.990,1562148904,"201051344000438","174011545737251",26.02,19.00,0,294.26,328.82,4.2,2.1,0.000,1354567.8,1354567.8,6391,0,0,0,L,1122011218,1,121.55,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1562148941,626093.00
07/03/2019 06:15,2,0.172,ALERT,211.70,325.22,59.990,1562148904,"201051344001135","174011545737251",26.10,19.50,0,294.26,330.93,4.6,2.5,0.000,1341811.8,1341811.8,6387,0,0,0,L,1122011218,1,121.33,120.88,0100,18,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1562148943,626094.00
07/03/2019 06:15,2,0.174,ALERT,211.93,317.40,59.990,1562148904,"201051344000983","174011545737251",24.73,20.30,0,295.46,333.03,4.4,2.3,0.000,1358074.7,1358074.7,6385,0,0,0,L,1122011218,1,120.88,121.33,0100,20,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1562148945,626095.00
07/03/2019 06:15,2,0.180,ALERT,211.93,298.77,59.964,1562148904,"201051344001203","174011545737251",21.97,19.00,0,294.26,302.07,4.0,2.0,0.000,1349748.6,1349748.6,6401,0,0,0,L,1122011218,1,121.78,120.88,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1562148947,626096.00
07/03/2019 06:15,2,0.162,ALERT,211.93,297.26,60.017,1562148904,"201051344001230","174011545737251",22.09,19.00,0,294.26,300.87,3.6,1.6,0.000,1344795.0,1344795.0,6414,0,0,0,L,1122011218,1,121.55,120.88,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1562148948,626097.00
07/03/2019 06:15,2,0.178,ALERT,211.48,318.91,60.028,1562148904,"201051344000646","174011545737251",23.40,19.50,0,293.36,319.51,4.2,2.2,0.000,1338687.0,1338687.0,6403,0,0,0,L,1122011218,1,121.55,120.88,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1562148950,626098.00
07/03/2019 06:15,2,0.158,ALERT,211.93,314.10,59.964,1562148904,"201051344000867","174011545737251",25.45,20.70,0,294.86,315.30,4.1,2.0,0.000,1335296.4,1335296.4,6389,0,0,0,L,1122011218,1,121.10,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1562148952,626099.00
07/03/2019 06:15,2,0.158,ALERT,212.38,318.00,59.996,1562148904,"201051344000633","174011545737251",24.89,19.50,0,293.36,319.21,4.1,2.0,0.000,1332366.5,1332366.5,6400,0,0,0,L,1122011218,1,121.33,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1562148954,626100.00
07/03/2019 06:15,2,0.195,ALERT,211.70,318.30,59.964,1562148904,"201051344000955","174011545737251",23.28,19.50,0,293.96,330.93,4.6,2.5,0.000,1359307.3,1359307.3,6399,0,0,0,L,1122011218,1,121.10,121.10,0100,17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1562148956,626101.00
07/03/2019 06:15,2,0.162,ALERT,212.16,320.11,59.996,1562148904,"201051344000648","174011545737251",24.83,19.80,0,294.86,334.54,4.1,2.0,0.000,1346433.1,1346433.1,6385,0,0,0,L,1122011218,1,120.65,122.01,0100,17,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1562148958,626102.00
07/03/2019 06:15,2,0.156,ALERT,212.16,314.10,59.985,1562148904,"201051344000645","174011545737251",23.99,20.70,0,295.16,334.24,3.8,1.8,0.000,1351926.3,1351926.3,6387,0,0,0,L,1122011218,1,121.10,121.78,0100,17,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1562148959,626103.00
07/03/2019 06:15,2,0.160,ALERT,211.93,325.82,59.980,1562148904,"201051344000569","174011545737251",25.41,20.30,0,295.76,333.03,4.1,2.1,0.000,1368763.1,1368763.1,6389,0,0,0,L,1122011218,1,120.42,121.78,0100,18,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1562148961,626104.00
07/03/2019 06:15,2,0.203,ALERT,211.93,297.57,59.985,1562148904,"179051228000119","174011545737251",25.05,21.50,0,293.36,298.77,5.2,3.1,0.000,155025.1,155025.1,6444,0,0,0,L,46974696,1,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562148963,626105.00
07/03/2019 06:30,2,0.258,ACTIVE,211.48,333.63,60.012,1562149804,"201051344000579","174011545737251",27.23,21.80,0,295.76,346.86,7.2,5.0,0.013,1369841.0,1369841.0,6396,0,0,0,L,1122011218,1,120.42,121.10,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562149805,626106.00
07/03/2019 06:30,2,0.176,ACTIVE,211.48,333.03,60.033,1562149804,"201051344001025","174011545737251",29.00,21.00,0,293.06,342.05,5.2,3.1,0.009,1354272.7,1354272.7,6392,0,0,0,L,1122011218,1,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562149806,626107.00
07/03/2019 06:30,2,0.232,ACTIVE,211.93,333.93,60.022,1562149804,"201051344001093","174011545737251",26.48,21.50,0,293.66,344.15,6.2,4.1,0.013,1336639.5,1336639.5,6407,0,0,0,L,1122011218,1,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562149807,626108.00
07/03/2019 06:30,2,0.221,ACTIVE,211.48,333.33,60.006,1562149804,"201051344000458","174011545737251",26.80,22.30,0,295.76,353.77,6.0,3.9,0.018,1351051.7,1351051.7,6383,0,0,0,L,1122011218,1,120.65,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562149808,626109.00
07/03/2019 06:30,2,0.201,ACTIVE,211.70,332.43,60.017,1562149804,"201051344000890","174011545737251",28.65,21.00,0,293.96,341.75,5.9,3.7,0.009,1351793.1,1351793.1,6396,0,0,0,L,1122011218,1,121.55,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562149809,626110.00
07/03/2019 06:30,2,0.188,ALERT,211.25,334.84,59.990,1562149804,"201051344000988","174011545737251",17.87,21.80,0,293.06,346.26,3.4,1.4,0.009,1031666.6,1031666.6,6394,0,0,0,L,1122011218,1,120.42,121.55,0800,19,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562149811,626111.00
07/03/2019 06:30,2,0.211,ACTIVE,212.38,334.24,60.059,1562149804,"201051344000582","174011545737251",26.80,20.30,0,294.26,346.56,5.8,3.6,0.013,1329355.6,1329355.6,6387,0,0,0,L,1122011218,1,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562149811,626112.00
07/03/2019 06:30,2,0.229,ACTIVE,211.48,333.93,60.054,1562149804,"201051344000868","174011545737251",26.46,21.80,0,295.46,345.06,6.2,4.0,0.013,1337330.7,1337330.7,6386,0,0,0,L,1122011218,1,120.42,121.78,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562149812,626113.00
07/03/2019 06:30,2,0.217,ACTIVE,211.93,335.44,60.028,1562149804,"201051344000576","174011545737251",26.32,21.50,0,295.76,347.46,5.8,3.7,0.009,1354001.2,1354001.2,6402,0,0,0,L,1122011218,1,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562149813,626114.00
07/03/2019 06:30,2,0.193,ACTIVE,211.70,334.84,60.028,1562149804,"201051344001158","174011545737251",28.05,21.30,0,294.56,345.96,5.5,3.4,0.013,1331248.3,1331248.3,6388,0,0,0,L,1122011218,1,120.42,121.55,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562149814,626115.00
07/03/2019 06:30,2,0.219,ACTIVE,212.16,333.93,60.054,1562149804,"201051344000917","174011545737251",25.80,21.50,0,292.16,344.76,5.7,3.6,0.013,1346303.0,1346303.0,6400,0,0,0,L,1122011218,1,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562149815,626116.00
07/03/2019 06:30,2,0.240,ACTIVE,212.16,333.63,60.065,1562149804,"201051344000417","174011545737251",17.87,21.00,0,292.16,346.26,4.4,2.3,0.004,1068147.7,1068147.7,6410,0,0,0,L,1122011218,1,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562149816,626117.00
07/03/2019 06:30,2,0.195,ACTIVE,212.38,334.54,60.049,1562149804,"201051344000685","174011545737251",26.52,21.00,0,293.06,345.96,5.3,3.2,0.013,1352505.0,1352505.0,6396,0,0,0,L,1122011218,1,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562149817,626118.00
07/03/2019 06:30,2,0.215,ACTIVE,212.16,333.93,60.017,1562149804,"201051344000651","174011545737251",26.86,20.30,0,294.26,347.16,5.9,3.7,0.013,1346486.6,1346486.6,6394,0,0,0,L,1122011218,1,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562149818,626119.00
07/03/2019 06:30,2,0.227,ACTIVE,211.48,334.54,60.028,1562149804,"201051344000594","174011545737251",26.68,21.30,0,295.16,347.16,6.1,4.0,0.013,1357039.4,1357039.4,6395,0,0,0,L,1122011218,1,120.65,121.33,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562149819,626120.00
07/03/2019 06:30,2,0.223,ACTIVE,211.93,334.24,60.022,1562149804,"201051344000469","174011545737251",27.37,21.50,0,295.16,346.26,6.2,4.1,0.018,1337074.4,1337074.4,6397,0,0,0,L,1122011218,1,120.20,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562149820,626121.00
07/03/2019 06:30,2,0.250,ACTIVE,212.16,334.84,60.043,1562149804,"201051344000585","174011545737251",26.78,21.80,0,293.96,348.66,6.8,4.7,0.013,1361357.7,1361357.7,6388,0,0,0,L,1122011218,1,121.33,121.55,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562149821,626122.00
07/03/2019 06:30,2,0.227,ACTIVE,212.16,335.74,60.028,1562149804,"201051344000853","174011545737251",26.36,21.80,0,296.06,345.96,6.0,3.9,0.018,1360006.2,1360006.2,6390,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562149822,626123.00
07/03/2019 06:30,2,0.207,ACTIVE,212.16,334.54,60.028,1562149804,"201051344001145","174011545737251",26.44,20.70,0,295.16,345.06,5.5,3.4,0.009,1361110.9,1361110.9,6410,0,0,0,L,1122011218,1,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562149823,626124.00
07/03/2019 06:30,2,0.225,ACTIVE,212.16,333.63,60.022,1562149804,"201051344000438","174011545737251",27.25,20.70,0,295.16,342.35,6.2,4.1,0.009,1354568.6,1354568.6,6393,0,0,0,L,1122011218,1,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562149824,626125.00
07/03/2019 06:30,2,0.238,ACTIVE,211.70,332.43,60.012,1562149804,"201051344001135","174011545737251",27.35,21.30,0,293.96,346.56,6.7,4.5,0.013,1341812.7,1341812.7,6389,0,0,0,L,1122011218,1,121.33,121.10,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562149825,626126.00
07/03/2019 06:30,2,0.238,ALERT,211.70,333.93,60.065,1562149804,"201051344000983","174011545737251",27.14,21.80,0,295.46,346.26,6.6,4.4,0.013,1358075.5,1358075.5,6387,0,0,0,L,1122011218,1,120.88,121.55,0002,21,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562149827,626127.00
07/03/2019 06:30,2,0.225,ACTIVE,212.16,333.63,60.017,1562149804,"201051344001203","174011545737251",26.96,21.00,0,294.86,347.76,6.2,4.0,0.013,1349749.4,1349749.4,6403,0,0,0,L,1122011218,1,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562149828,626128.00
07/03/2019 06:30,2,0.229,ACTIVE,211.93,333.33,59.996,1562149804,"201051344001230","174011545737251",24.83,20.70,0,295.16,341.75,5.8,3.6,0.009,1344795.6,1344795.6,6416,0,0,0,L,1122011218,1,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562149828,626129.00
07/03/2019 06:30,2,0.227,ACTIVE,211.70,333.63,60.006,1562149804,"201051344000646","174011545737251",26.62,21.80,0,294.56,345.66,6.2,4.0,0.009,1338687.8,1338687.8,6405,0,0,0,L,1122011218,1,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562149829,626130.00
07/03/2019 06:30,2,0.229,ACTIVE,211.93,333.93,59.985,1562149804,"201051344000867","174011545737251",26.76,22.30,0,295.76,349.56,6.2,4.1,0.013,1335297.1,1335297.1,6391,0,0,0,L,1122011218,1,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562149830,626131.00
07/03/2019 06:30,2,0.230,ACTIVE,212.16,336.04,59.985,1562149804,"201051344000633","174011545737251",26.52,21.30,0,294.56,348.36,6.2,4.1,0.013,1332367.3,1332367.3,6402,0,0,0,L,1122011218,1,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562149831,626132.00
07/03/2019 06:30,2,0.230,ACTIVE,211.70,333.03,60.012,1562149804,"201051344000955","174011545737251",27.99,21.30,0,294.56,345.06,6.5,4.4,0.013,1359308.2,1359308.2,6401,0,0,0,L,1122011218,1,120.88,121.10,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562149832,626133.00
07/03/2019 06:30,2,0.227,ACTIVE,211.93,334.54,60.059,1562149804,"201051344000648","174011545737251",26.50,21.30,0,294.86,348.06,6.2,4.0,0.018,1346433.8,1346433.8,6387,0,0,0,L,1122011218,1,120.42,122.01,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562149833,626134.00
07/03/2019 06:30,2,0.205,ACTIVE,212.16,334.54,60.022,1562149804,"201051344000645","174011545737251",26.72,22.00,0,295.16,347.16,5.5,3.4,0.013,1351926.9,1351926.9,6389,0,0,0,L,1122011218,1,121.10,121.78,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562149834,626135.00
07/03/2019 06:30,2,0.225,ACTIVE,211.70,334.24,60.022,1562149804,"201051344000569","174011545737251",26.66,22.00,0,296.06,345.96,6.1,3.9,0.018,1368763.8,1368763.8,6391,0,0,0,L,1122011218,1,120.20,121.78,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562149835,626136.00
07/03/2019 06:30,2,0.264,ACTIVE,211.93,337.24,60.017,1562149804,"179051228000119","174011545737251",26.98,23.30,0,294.56,381.42,7.2,5.0,0.013,155026.1,155026.1,6446,0,0,0,L,46974696,1,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562149836,626137.00
07/03/2019 06:45,2,0.324,ACTIVE,211.93,334.84,60.043,1562150705,"201051344000579","174011545737251",27.06,22.80,0,327.62,339.65,8.9,6.7,0.035,1369842.5,1369842.5,6397,0,0,0,L,1122011218,1,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562150707,626138.00
07/03/2019 06:45,2,0.279,ACTIVE,212.38,333.33,60.065,1562150705,"201051344001025","174011545737251",27.15,22.50,0,310.49,349.86,7.7,5.5,0.031,1354273.7,1354273.7,6393,0,0,0,L,1122011218,1,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562150708,626139.00
07/03/2019 06:45,2,0.283,ACTIVE,212.38,334.54,60.006,1562150705,"201051344001093","174011545737251",26.96,22.80,0,303.28,357.98,7.8,5.6,0.031,1336640.7,1336640.7,6408,0,0,0,L,1122011218,1,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562150709,626140.00
07/03/2019 06:45,2,0.287,ACTIVE,211.93,335.44,60.038,1562150705,"201051344000458","174011545737251",27.02,23.00,0,328.22,340.25,7.9,5.7,0.035,1351052.9,1351052.9,6384,0,0,0,L,1122011218,1,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562150709,626141.00
07/03/2019 06:45,2,0.293,ALERT,212.38,333.63,60.049,1562150705,"201051344000890","174011545737251",27.10,22.30,0,295.16,337.84,8.1,5.9,0.031,1351794.3,1351794.3,6397,0,0,0,L,1122011218,1,121.78,120.88,0002,22,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562150711,626142.00
