ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2019 06:45,2,0.262,ACTIVE,211.93,336.04,60.054,1562150705,"201051344000988","174011545737251",17.89,22.80,0,293.36,338.44,4.7,2.6,0.022,1031667.1,1031667.1,6396,0,0,0,L,1122011218,1,120.65,122.01,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562150712,626143.00
07/03/2019 06:45,2,0.275,ACTIVE,212.83,333.93,60.043,1562150705,"201051344000582","174011545737251",26.32,21.80,0,320.71,344.76,7.4,5.2,0.031,1329356.7,1329356.7,6388,0,0,0,L,1122011218,1,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562150713,626144.00
07/03/2019 06:45,2,0.299,ACTIVE,211.93,334.84,60.059,1562150705,"201051344000868","174011545737251",26.40,22.80,0,323.72,344.45,8.0,5.8,0.031,1337331.9,1337331.9,6387,0,0,0,L,1122011218,1,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562150714,626145.00
07/03/2019 06:45,2,0.273,ACTIVE,212.38,335.14,60.038,1562150705,"201051344000576","174011545737251",27.29,22.50,0,317.10,350.17,7.6,5.4,0.031,1354002.3,1354002.3,6403,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562150715,626146.00
07/03/2019 06:45,2,0.287,ACTIVE,211.93,334.24,60.028,1562150705,"201051344001158","174011545737251",26.34,22.50,0,312.29,352.27,7.7,5.5,0.031,1331249.4,1331249.4,6389,0,0,0,L,1122011218,1,120.65,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562150716,626147.00
07/03/2019 06:45,2,0.266,ACTIVE,212.61,335.14,60.059,1562150705,"201051344000917","174011545737251",27.08,22.80,0,307.18,354.97,7.3,5.2,0.027,1346304.1,1346304.1,6401,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562150717,626148.00
07/03/2019 06:45,2,0.307,ALERT,212.38,333.63,60.043,1562150705,"201051344000417","174011545737251",17.89,22.50,0,293.36,336.94,5.6,3.4,0.018,1068148.4,1068148.4,6411,0,0,0,L,1122011218,1,121.55,121.33,0002,20,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562150719,626149.00
07/03/2019 06:45,2,0.244,ACTIVE,212.61,335.14,60.028,1562150705,"201051344000685","174011545737251",27.19,22.30,0,312.89,352.27,6.8,4.6,0.031,1352506.0,1352506.0,6397,0,0,0,L,1122011218,1,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562150720,626150.00
07/03/2019 06:45,2,0.279,ACTIVE,212.61,334.84,60.006,1562150705,"201051344000651","174011545737251",26.22,21.80,0,325.52,342.35,7.5,5.3,0.035,1346487.7,1346487.7,6395,0,0,0,L,1122011218,1,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562150721,626151.00
07/03/2019 06:45,2,0.281,ACTIVE,211.70,334.24,60.033,1562150705,"201051344000594","174011545737251",27.45,22.30,0,327.02,340.25,7.8,5.6,0.031,1357040.6,1357040.6,6396,0,0,0,L,1122011218,1,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562150721,626152.00
07/03/2019 06:45,2,0.291,ACTIVE,211.93,334.24,60.028,1562150705,"201051344000469","174011545737251",26.98,22.50,0,322.51,345.66,8.0,5.8,0.031,1337075.6,1337075.6,6398,0,0,0,L,1122011218,1,120.42,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562150722,626153.00
07/03/2019 06:45,2,0.316,ACTIVE,212.61,334.54,60.028,1562150705,"201051344000585","174011545737251",27.27,23.00,0,327.92,339.34,8.8,6.5,0.035,1361359.1,1361359.1,6389,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562150723,626154.00
07/03/2019 06:45,2,0.275,ACTIVE,212.38,335.74,60.028,1562150705,"201051344000853","174011545737251",27.91,22.80,0,326.72,345.06,7.8,5.6,0.031,1360007.3,1360007.3,6391,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562150724,626155.00
07/03/2019 06:45,2,0.260,ACTIVE,212.61,334.84,60.028,1562150705,"201051344001145","174011545737251",27.10,22.00,0,308.39,355.88,7.2,5.0,0.027,1361112.0,1361112.0,6411,0,0,0,L,1122011218,1,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562150725,626156.00
07/03/2019 06:45,2,0.283,ACTIVE,212.38,333.93,60.033,1562150705,"201051344000438","174011545737251",27.39,22.00,0,326.12,342.95,7.9,5.7,0.035,1354569.8,1354569.8,6394,0,0,0,L,1122011218,1,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562150726,626157.00
07/03/2019 06:45,2,0.307,ACTIVE,211.93,333.03,60.028,1562150705,"201051344001135","174011545737251",27.25,22.30,0,327.32,338.44,8.5,6.3,0.035,1341814.0,1341814.0,6390,0,0,0,L,1122011218,1,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562150727,626158.00
07/03/2019 06:45,2,0.301,ACTIVE,211.93,334.24,60.033,1562150705,"201051344000983","174011545737251",27.61,22.80,0,328.22,341.75,8.4,6.2,0.035,1358076.8,1358076.8,6389,0,0,0,L,1122011218,1,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562150728,626159.00
07/03/2019 06:45,2,0.287,ACTIVE,212.38,333.03,60.017,1562150705,"201051344001203","174011545737251",26.66,22.00,0,319.21,348.06,7.8,5.6,0.035,1349750.6,1349750.6,6404,0,0,0,L,1122011218,1,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562150729,626160.00
07/03/2019 06:45,2,0.270,ALERT,212.16,333.63,60.049,1562150705,"201051344001230","174011545737251",26.92,22.30,0,296.36,336.94,7.4,5.2,0.027,1344796.7,1344796.7,6417,0,0,0,L,1122011218,1,121.78,121.10,0002,20,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562150731,626161.00
07/03/2019 06:45,2,0.289,ACTIVE,211.93,333.63,60.033,1562150705,"201051344000646","174011545737251",27.12,23.00,0,326.42,339.95,8.0,5.7,0.031,1338689.0,1338689.0,6406,0,0,0,L,1122011218,1,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562150732,626162.00
07/03/2019 06:45,2,0.289,ACTIVE,212.16,334.24,60.033,1562150705,"201051344000867","174011545737251",27.37,23.50,0,317.70,349.26,8.1,5.8,0.031,1335298.4,1335298.4,6392,0,0,0,L,1122011218,1,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562150733,626163.00
07/03/2019 06:45,2,0.283,ACTIVE,212.61,336.34,60.065,1562150705,"201051344000633","174011545737251",27.27,22.50,0,317.10,351.37,7.8,5.6,0.035,1332368.5,1332368.5,6403,0,0,0,L,1122011218,1,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562150734,626164.00
07/03/2019 06:45,2,0.307,ACTIVE,211.93,333.93,60.038,1562150705,"201051344000955","174011545737251",27.17,22.50,0,313.80,350.77,8.4,6.2,0.031,1359309.5,1359309.5,6402,0,0,0,L,1122011218,1,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562150735,626165.00
07/03/2019 06:45,2,0.289,ACTIVE,212.16,334.84,60.033,1562150705,"201051344000648","174011545737251",26.76,22.00,0,329.43,340.55,7.9,5.7,0.031,1346435.0,1346435.0,6388,0,0,0,L,1122011218,1,120.42,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562150736,626166.00
07/03/2019 06:45,2,0.271,ACTIVE,212.16,334.84,60.043,1562150705,"201051344000645","174011545737251",26.84,23.00,0,327.92,342.95,7.4,5.2,0.031,1351928.0,1351928.0,6390,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562150736,626167.00
07/03/2019 06:45,2,0.289,ACTIVE,211.93,334.54,60.028,1562150705,"201051344000569","174011545737251",27.23,23.00,0,327.92,339.04,8.1,5.8,0.035,1368765.0,1368765.0,6392,0,0,0,L,1122011218,1,120.42,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562150737,626168.00
07/03/2019 06:45,2,0.338,ALERT,212.16,338.14,60.033,1562150705,"179051228000119","174011545737251",26.58,24.50,0,293.66,341.15,9.1,6.9,0.035,155027.5,155027.5,6447,0,0,0,L,46974696,1,120.88,122.46,0000,22,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562150739,626169.00
07/03/2019 07:00,2,0.393,ACTIVE,211.48,335.14,60.017,1562151604,"201051344000579","174011545737251",27.57,23.80,0,329.73,339.34,11.0,8.7,0.053,1369844.4,1369844.4,6398,0,0,0,L,1122011218,1,120.42,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562151605,626170.00
07/03/2019 07:00,2,0.340,ACTIVE,211.25,333.03,60.022,1562151604,"201051344001025","174011545737251",27.79,23.30,0,328.22,339.65,9.6,7.3,0.049,1354275.3,1354275.3,6394,0,0,0,L,1122011218,1,120.88,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562151606,626171.00
07/03/2019 07:00,2,0.344,ACTIVE,211.48,334.24,60.043,1562151604,"201051344001093","174011545737251",27.23,23.50,0,328.52,339.95,9.5,7.2,0.044,1336642.3,1336642.3,6409,0,0,0,L,1122011218,1,121.10,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562151607,626172.00
07/03/2019 07:00,2,0.359,ACTIVE,211.25,334.24,59.985,1562151604,"201051344000458","174011545737251",27.43,23.80,0,328.82,340.55,10.0,7.7,0.057,1351054.6,1351054.6,6385,0,0,0,L,1122011218,1,120.65,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562151608,626173.00
07/03/2019 07:00,2,0.348,ACTIVE,211.25,333.63,60.043,1562151604,"201051344000890","174011545737251",27.67,23.30,0,328.52,340.25,9.8,7.5,0.044,1351796.0,1351796.0,6399,0,0,0,L,1122011218,1,121.33,120.20,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562151609,626174.00
07/03/2019 07:00,2,0.334,ACTIVE,211.25,335.44,60.012,1562151604,"201051344000988","174011545737251",17.89,23.50,0,327.32,340.25,6.1,3.9,0.035,1031667.9,1031667.9,6397,0,0,0,L,1122011218,1,120.42,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562151610,626175.00
07/03/2019 07:00,2,0.338,ACTIVE,211.93,334.54,60.028,1562151604,"201051344000582","174011545737251",26.44,22.80,0,327.92,339.65,9.1,6.9,0.049,1329358.2,1329358.2,6389,0,0,0,L,1122011218,1,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562151611,626176.00
07/03/2019 07:00,2,0.371,ACTIVE,211.25,335.44,60.022,1562151604,"201051344000868","174011545737251",26.62,23.30,0,328.52,339.65,10.1,7.8,0.053,1337333.6,1337333.6,6388,0,0,0,L,1122011218,1,120.42,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562151612,626177.00
07/03/2019 07:00,2,0.354,ACTIVE,211.70,336.04,60.043,1562151604,"201051344000576","174011545737251",26.66,23.30,0,329.13,340.25,9.6,7.3,0.053,1354003.9,1354003.9,6404,0,0,0,L,1122011218,1,120.65,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562151613,626178.00
07/03/2019 07:00,2,0.354,ACTIVE,211.25,334.54,60.022,1562151604,"201051344001158","174011545737251",27.00,23.50,0,327.62,340.85,9.7,7.5,0.053,1331251.0,1331251.0,6390,0,0,0,L,1122011218,1,120.42,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562151613,626179.00
07/03/2019 07:00,2,0.326,ACTIVE,211.48,333.63,60.059,1562151604,"201051344000917","174011545737251",27.08,23.80,0,327.32,339.95,8.9,6.7,0.049,1346305.6,1346305.6,6402,0,0,0,L,1122011218,1,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562151614,626180.00
07/03/2019 07:00,2,0.355,ACTIVE,211.48,333.03,60.017,1562151604,"201051344000417","174011545737251",18.19,23.50,0,327.02,340.85,6.6,4.4,0.027,1068149.4,1068149.4,6413,0,0,0,L,1122011218,1,120.88,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562151615,626181.00
07/03/2019 07:00,2,0.320,ACTIVE,211.70,334.54,60.065,1562151604,"201051344000685","174011545737251",26.04,23.30,0,328.52,340.55,8.5,6.2,0.049,1352507.3,1352507.3,6398,0,0,0,L,1122011218,1,122.01,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562151616,626182.00
07/03/2019 07:00,2,0.346,ACTIVE,211.48,334.24,60.022,1562151604,"201051344000651","174011545737251",26.54,22.50,0,328.52,339.65,9.3,7.1,0.044,1346489.2,1346489.2,6396,0,0,0,L,1122011218,1,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562151617,626183.00
07/03/2019 07:00,2,0.359,ACTIVE,211.25,334.54,60.022,1562151604,"201051344000594","174011545737251",27.37,23.30,0,327.02,340.25,10.0,7.7,0.057,1357042.2,1357042.2,6397,0,0,0,L,1122011218,1,120.65,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562151618,626184.00
07/03/2019 07:00,2,0.373,ACTIVE,211.48,335.44,60.028,1562151604,"201051344000469","174011545737251",26.20,23.00,0,327.92,339.95,9.9,7.7,0.053,1337077.3,1337077.3,6399,0,0,0,L,1122011218,1,120.20,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562151619,626185.00
07/03/2019 07:00,2,0.383,ACTIVE,211.70,334.84,60.043,1562151604,"201051344000585","174011545737251",27.41,23.80,0,328.22,339.95,10.7,8.4,0.049,1361360.9,1361360.9,6390,0,0,0,L,1122011218,1,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562151620,626186.00
07/03/2019 07:00,2,0.350,ACTIVE,211.93,336.34,59.975,1562151604,"201051344000853","174011545737251",27.63,23.80,0,329.13,341.75,9.8,7.6,0.044,1360009.0,1360009.0,6392,0,0,0,L,1122011218,1,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562151621,626187.00
07/03/2019 07:00,2,0.320,ACTIVE,211.70,334.24,59.980,1562151604,"201051344001145","174011545737251",27.21,22.80,0,329.13,339.95,8.9,6.6,0.040,1361113.4,1361113.4,6412,0,0,0,L,1122011218,1,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562151622,626188.00
07/03/2019 07:00,2,0.352,ACTIVE,211.70,334.24,60.017,1562151604,"201051344000438","174011545737251",26.92,23.00,0,328.52,339.95,9.6,7.4,0.049,1354571.4,1354571.4,6395,0,0,0,L,1122011218,1,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562151623,626189.00
07/03/2019 07:00,2,0.379,ACTIVE,211.25,333.03,60.022,1562151604,"201051344001135","174011545737251",27.21,23.00,0,327.92,339.04,10.4,8.2,0.049,1341815.8,1341815.8,6391,0,0,0,L,1122011218,1,121.10,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562151624,626190.00
07/03/2019 07:00,2,0.371,ACTIVE,211.48,335.14,60.059,1562151604,"201051344000983","174011545737251",27.85,23.80,0,328.52,339.95,10.5,8.2,0.057,1358078.6,1358078.6,6390,0,0,0,L,1122011218,1,120.65,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562151625,626191.00
07/03/2019 07:00,2,0.350,ACTIVE,211.48,333.33,60.022,1562151604,"201051344001203","174011545737251",27.10,23.00,0,328.82,340.55,9.6,7.4,0.049,1349752.2,1349752.2,6405,0,0,0,L,1122011218,1,121.78,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562151626,626192.00
07/03/2019 07:00,2,0.328,ACTIVE,211.25,333.03,60.033,1562151604,"201051344001230","174011545737251",27.08,23.00,0,327.02,338.44,9.1,6.8,0.040,1344798.2,1344798.2,6419,0,0,0,L,1122011218,1,121.33,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562151626,626193.00
07/03/2019 07:00,2,0.355,ACTIVE,210.80,333.93,60.017,1562151604,"201051344000646","174011545737251",27.08,23.80,0,327.02,339.34,9.8,7.5,0.053,1338690.6,1338690.6,6407,0,0,0,L,1122011218,1,121.10,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562151627,626194.00
07/03/2019 07:00,2,0.373,ACTIVE,211.70,335.14,60.022,1562151604,"201051344000867","174011545737251",26.86,24.00,0,328.82,339.65,10.2,7.9,0.049,1335300.1,1335300.1,6393,0,0,0,L,1122011218,1,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562151628,626195.00
07/03/2019 07:00,2,0.348,ACTIVE,211.93,336.64,60.033,1562151604,"201051344000633","174011545737251",27.99,23.80,0,327.62,341.75,9.9,7.6,0.040,1332370.1,1332370.1,6404,0,0,0,L,1122011218,1,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562151629,626196.00
07/03/2019 07:00,2,0.375,ACTIVE,211.03,333.63,60.043,1562151604,"201051344000955","174011545737251",26.88,23.50,0,327.32,338.74,10.2,8.0,0.053,1359311.2,1359311.2,6403,0,0,0,L,1122011218,1,120.65,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562151630,626197.00
07/03/2019 07:00,2,0.355,ACTIVE,211.48,335.44,60.017,1562151604,"201051344000648","174011545737251",27.43,23.00,0,329.73,340.25,9.9,7.6,0.053,1346436.7,1346436.7,6389,0,0,0,L,1122011218,1,120.20,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562151631,626198.00
07/03/2019 07:00,2,0.355,ACTIVE,211.70,335.44,59.996,1562151604,"201051344000645","174011545737251",26.50,23.80,0,329.73,340.55,9.6,7.3,0.053,1351929.6,1351929.6,6391,0,0,0,L,1122011218,1,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562151632,626199.00
07/03/2019 07:00,2,0.361,ACTIVE,211.25,335.44,60.017,1562151604,"201051344000569","174011545737251",27.37,23.80,0,328.22,339.95,10.0,7.8,0.053,1368766.7,1368766.7,6393,0,0,0,L,1122011218,1,120.20,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562151633,626200.00
07/03/2019 07:00,2,0.398,ACTIVE,211.48,338.44,60.012,1562151604,"179051228000119","174011545737251",27.53,25.50,0,329.43,345.06,11.1,8.8,0.049,155028.3,155028.3,6449,0,0,0,L,46974696,1,120.65,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562151634,626201.00
07/03/2019 07:15,2,0.469,ACTIVE,211.48,336.34,60.012,1562152505,"201051344000579","174011545737251",27.89,24.80,0,329.13,342.35,13.3,10.9,0.071,1369846.8,1369846.8,6399,0,0,0,L,1122011218,1,120.65,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562152506,626202.00
07/03/2019 07:15,2,0.428,ACTIVE,212.16,334.54,60.012,1562152505,"201051344001025","174011545737251",27.33,23.80,0,327.62,341.15,11.9,9.5,0.071,1354277.4,1354277.4,6395,0,0,0,L,1122011218,1,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562152507,626203.00
07/03/2019 07:15,2,0.420,ACTIVE,212.38,335.44,60.054,1562152505,"201051344001093","174011545737251",27.53,24.30,0,327.32,340.55,11.7,9.4,0.062,1336644.3,1336644.3,6410,0,0,0,L,1122011218,1,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562152508,626204.00
07/03/2019 07:15,2,0.432,ACTIVE,211.48,334.54,59.985,1562152505,"201051344000458","174011545737251",27.87,24.30,0,328.52,341.45,12.2,9.9,0.080,1351056.8,1351056.8,6386,0,0,0,L,1122011218,1,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562152509,626205.00
07/03/2019 07:15,2,0.432,ACTIVE,211.93,334.24,60.017,1562152505,"201051344000890","174011545737251",27.55,24.00,0,327.32,340.85,12.1,9.7,0.062,1351798.1,1351798.1,6400,0,0,0,L,1122011218,1,121.55,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562152510,626206.00
07/03/2019 07:15,2,0.414,ACTIVE,211.48,336.04,60.017,1562152505,"201051344000988","174011545737251",17.93,23.80,0,327.62,340.55,7.5,5.3,0.044,1031669.1,1031669.1,6398,0,0,0,L,1122011218,1,120.42,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562152511,626207.00
07/03/2019 07:15,2,0.402,ACTIVE,212.61,334.54,60.022,1562152505,"201051344000582","174011545737251",27.57,23.30,0,328.52,340.55,11.3,8.9,0.066,1329360.2,1329360.2,6390,0,0,0,L,1122011218,1,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562152512,626208.00
07/03/2019 07:15,2,0.459,ACTIVE,211.48,335.44,60.001,1562152505,"201051344000868","174011545737251",26.62,23.50,0,327.92,341.15,12.4,10.1,0.075,1337335.9,1337335.9,6389,0,0,0,L,1122011218,1,120.42,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562152513,626209.00
07/03/2019 07:15,2,0.428,ACTIVE,211.93,337.24,60.022,1562152505,"201051344000576","174011545737251",26.98,23.50,0,329.13,342.05,11.7,9.4,0.075,1354005.9,1354005.9,6405,0,0,0,L,1122011218,1,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562152514,626210.00
07/03/2019 07:15,2,0.428,ACTIVE,211.70,335.74,60.028,1562152505,"201051344001158","174011545737251",27.61,23.80,0,327.92,342.05,12.0,9.6,0.075,1331253.2,1331253.2,6391,0,0,0,L,1122011218,1,120.42,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562152515,626211.00
07/03/2019 07:15,2,0.398,ACTIVE,212.38,336.04,60.028,1562152505,"201051344000917","174011545737251",27.71,24.50,0,327.32,340.85,11.2,8.9,0.066,1346307.5,1346307.5,6403,0,0,0,L,1122011218,1,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562152516,626212.00
07/03/2019 07:15,2,0.424,ACTIVE,212.38,335.14,60.028,1562152505,"201051344000417","174011545737251",18.23,24.30,0,326.12,338.44,7.8,5.7,0.044,1068150.6,1068150.6,6414,0,0,0,L,1122011218,1,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562152517,626213.00
07/03/2019 07:15,2,0.395,ACTIVE,212.61,335.74,60.017,1562152505,"201051344000685","174011545737251",26.80,24.00,0,328.22,340.85,10.8,8.5,0.071,1352509.1,1352509.1,6399,0,0,0,L,1122011218,1,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562152517,626214.00
07/03/2019 07:15,2,0.410,ACTIVE,212.38,335.44,60.022,1562152505,"201051344000651","174011545737251",27.67,23.30,0,328.52,341.15,11.5,9.2,0.071,1346491.2,1346491.2,6397,0,0,0,L,1122011218,1,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562152518,626215.00
07/03/2019 07:15,2,0.436,ACTIVE,211.48,335.14,59.980,1562152505,"201051344000594","174011545737251",27.75,24.50,0,326.72,341.75,12.3,9.9,0.071,1357044.4,1357044.4,6398,0,0,0,L,1122011218,1,120.65,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562152519,626216.00
07/03/2019 07:15,2,0.445,ACTIVE,211.70,335.74,60.006,1562152505,"201051344000469","174011545737251",27.23,23.30,0,327.32,342.05,12.3,10.0,0.080,1337079.5,1337079.5,6400,0,0,0,L,1122011218,1,120.20,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562152520,626217.00
07/03/2019 07:15,2,0.463,ACTIVE,212.38,336.34,60.006,1562152505,"201051344000585","174011545737251",27.33,24.50,0,328.22,341.45,12.9,10.5,0.066,1361363.3,1361363.3,6391,0,0,0,L,1122011218,1,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562152521,626218.00
07/03/2019 07:15,2,0.428,ACTIVE,212.38,336.94,60.022,1562152505,"201051344000853","174011545737251",27.59,24.00,0,329.73,343.25,12.0,9.6,0.071,1360011.1,1360011.1,6393,0,0,0,L,1122011218,1,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562152522,626219.00
07/03/2019 07:15,2,0.410,ACTIVE,212.61,335.74,60.028,1562152505,"201051344001145","174011545737251",26.66,23.50,0,328.22,340.85,11.1,8.8,0.062,1361115.3,1361115.3,6413,0,0,0,L,1122011218,1,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562152523,626220.00
07/03/2019 07:15,2,0.416,ACTIVE,212.16,334.54,60.033,1562152505,"201051344000438","174011545737251",28.15,23.80,0,329.13,341.45,11.9,9.6,0.066,1354573.5,1354573.5,6396,0,0,0,L,1122011218,1,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562152524,626221.00
07/03/2019 07:15,2,0.451,ACTIVE,211.93,333.93,60.028,1562152505,"201051344001135","174011545737251",27.73,23.80,0,327.32,340.25,12.7,10.3,0.066,1341818.1,1341818.1,6392,0,0,0,L,1122011218,1,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562152525,626222.00
07/03/2019 07:15,2,0.457,ACTIVE,211.70,335.44,59.990,1562152505,"201051344000983","174011545737251",27.57,24.30,0,327.92,341.45,12.8,10.4,0.075,1358080.9,1358080.9,6391,0,0,0,L,1122011218,1,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562152526,626223.00
07/03/2019 07:15,2,0.445,ACTIVE,212.16,333.93,60.017,1562152505,"201051344001203","174011545737251",26.02,23.80,0,327.32,341.75,11.8,9.4,0.066,1349754.3,1349754.3,6406,0,0,0,L,1122011218,1,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562152527,626224.00
07/03/2019 07:15,2,0.406,ACTIVE,212.16,334.24,60.028,1562152505,"201051344001230","174011545737251",27.23,23.80,0,326.72,339.65,11.2,8.9,0.066,1344800.2,1344800.2,6420,0,0,0,L,1122011218,1,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562152528,626225.00
07/03/2019 07:15,2,0.424,ACTIVE,211.70,334.84,60.028,1562152505,"201051344000646","174011545737251",27.75,24.50,0,326.72,341.15,11.9,9.6,0.071,1338692.8,1338692.8,6408,0,0,0,L,1122011218,1,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562152529,626226.00
07/03/2019 07:15,2,0.445,ACTIVE,211.93,334.84,60.070,1562152505,"201051344000867","174011545737251",27.59,24.50,0,328.52,341.45,12.5,10.1,0.071,1335302.3,1335302.3,6394,0,0,0,L,1122011218,1,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562152529,626227.00
07/03/2019 07:15,2,0.436,ACTIVE,212.16,337.24,60.028,1562152505,"201051344000633","174011545737251",27.65,24.30,0,328.52,343.85,12.2,9.9,0.071,1332372.3,1332372.3,6405,0,0,0,L,1122011218,1,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562152530,626228.00
07/03/2019 07:15,2,0.447,ACTIVE,211.93,334.84,60.033,1562152505,"201051344000955","174011545737251",27.41,24.00,0,327.02,340.85,12.4,10.1,0.071,1359313.5,1359313.5,6404,0,0,0,L,1122011218,1,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562152531,626229.00
07/03/2019 07:15,2,0.451,ACTIVE,211.93,336.04,60.028,1562152505,"201051344000648","174011545737251",26.90,23.50,0,329.13,341.75,12.3,9.9,0.075,1346438.9,1346438.9,6390,0,0,0,L,1122011218,1,120.42,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562152532,626230.00
07/03/2019 07:15,2,0.428,ACTIVE,212.16,336.04,60.028,1562152505,"201051344000645","174011545737251",27.25,24.00,0,329.73,342.05,11.8,9.5,0.066,1351931.7,1351931.7,6392,0,0,0,L,1122011218,1,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562152533,626231.00
07/03/2019 07:15,2,0.441,ACTIVE,211.70,337.84,60.043,1562152505,"201051344000569","174011545737251",27.29,24.00,0,328.52,342.35,12.2,9.9,0.071,1368768.9,1368768.9,6395,0,0,0,L,1122011218,1,120.20,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562152535,626232.00
07/03/2019 07:15,2,0.471,ACTIVE,212.16,339.04,60.033,1562152505,"179051228000119","174011545737251",27.85,25.80,0,329.73,345.06,13.3,10.9,0.071,155030.8,155030.8,6450,0,0,0,L,46974696,1,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562152536,626233.00
07/03/2019 07:30,2,0.512,ACTIVE,211.48,336.04,60.017,1562153405,"201051344000579","174011545737251",26.62,25.50,0,329.43,342.95,13.8,11.4,0.080,1369849.6,1369849.6,6400,0,0,0,L,1122011218,1,120.42,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562153406,626234.00
07/03/2019 07:30,2,0.459,ACTIVE,211.70,333.33,60.012,1562153405,"201051344001025","174011545737251",27.19,24.30,0,328.22,341.75,12.7,10.3,0.075,1354279.9,1354279.9,6396,0,0,0,L,1122011218,1,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562153407,626235.00
07/03/2019 07:30,2,0.461,ACTIVE,211.70,335.44,60.028,1562153405,"201051344001093","174011545737251",27.91,24.80,0,327.32,342.65,13.1,10.7,0.075,1336646.8,1336646.8,6411,0,0,0,L,1122011218,1,121.33,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562153408,626236.00
07/03/2019 07:30,2,0.486,ACTIVE,211.48,336.04,60.049,1562153405,"201051344000458","174011545737251",25.23,25.00,0,329.13,342.65,12.4,10.1,0.080,1351059.2,1351059.2,6387,0,0,0,L,1122011218,1,120.65,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562153409,626237.00
07/03/2019 07:30,2,0.471,ACTIVE,211.70,334.84,60.001,1562153405,"201051344000890","174011545737251",27.63,24.80,0,327.32,341.45,13.2,10.8,0.080,1351800.7,1351800.7,6401,0,0,0,L,1122011218,1,121.55,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562153410,626238.00
07/03/2019 07:30,2,0.441,ACTIVE,211.48,336.94,60.012,1562153405,"201051344000988","174011545737251",17.91,24.50,0,327.02,342.35,8.0,5.8,0.049,1031670.5,1031670.5,6399,0,0,0,L,1122011218,1,120.42,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562153411,626239.00
07/03/2019 07:30,2,0.439,ACTIVE,212.16,335.44,59.990,1562153405,"201051344000582","174011545737251",27.08,24.00,0,327.92,341.75,12.1,9.7,0.075,1329362.5,1329362.5,6391,0,0,0,L,1122011218,1,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562153412,626240.00
07/03/2019 07:30,2,0.484,ACTIVE,211.48,336.34,60.017,1562153405,"201051344000868","174011545737251",27.19,24.00,0,328.52,342.65,13.4,11.0,0.075,1337338.5,1337338.5,6390,0,0,0,L,1122011218,1,120.42,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562153413,626241.00
07/03/2019 07:30,2,0.465,ACTIVE,212.16,337.84,60.038,1562153405,"201051344000576","174011545737251",27.08,24.00,0,328.82,343.25,12.7,10.4,0.080,1354008.4,1354008.4,6406,0,0,0,L,1122011218,1,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562153414,626242.00
07/03/2019 07:30,2,0.459,ACTIVE,211.70,336.64,60.017,1562153405,"201051344001158","174011545737251",27.53,24.50,0,328.22,343.25,12.8,10.4,0.084,1331255.7,1331255.7,6392,0,0,0,L,1122011218,1,120.42,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562153414,626243.00
07/03/2019 07:30,2,0.447,ACTIVE,211.70,335.44,60.054,1562153405,"201051344000917","174011545737251",26.42,24.80,0,327.62,342.05,12.0,9.7,0.071,1346309.9,1346309.9,6404,0,0,0,L,1122011218,1,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562153415,626244.00
07/03/2019 07:30,2,0.453,ACTIVE,211.93,334.24,60.012,1562153405,"201051344000417","174011545737251",18.25,24.80,0,327.62,339.65,8.4,6.2,0.044,1068152.1,1068152.1,6415,0,0,0,L,1122011218,1,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562153416,626245.00
07/03/2019 07:30,2,0.422,ACTIVE,212.16,336.64,60.017,1562153405,"201051344000685","174011545737251",27.23,24.50,0,328.82,342.65,11.7,9.3,0.080,1352511.4,1352511.4,6400,0,0,0,L,1122011218,1,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562153417,626246.00
07/03/2019 07:30,2,0.445,ACTIVE,211.93,335.74,60.006,1562153405,"201051344000651","174011545737251",27.49,23.80,0,327.92,342.65,12.5,10.1,0.066,1346493.6,1346493.6,6398,0,0,0,L,1122011218,1,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562153418,626247.00
07/03/2019 07:30,2,0.465,ACTIVE,211.25,336.34,60.043,1562153405,"201051344000594","174011545737251",27.91,25.30,0,327.02,342.65,13.2,10.8,0.084,1357047.0,1357047.0,6399,0,0,0,L,1122011218,1,120.42,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562153419,626248.00
07/03/2019 07:30,2,0.471,ACTIVE,211.70,336.94,60.017,1562153405,"201051344000469","174011545737251",27.43,23.80,0,327.32,342.65,13.1,10.7,0.080,1337082.1,1337082.1,6401,0,0,0,L,1122011218,1,120.20,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562153420,626249.00
07/03/2019 07:30,2,0.488,ACTIVE,211.93,336.04,60.022,1562153405,"201051344000585","174011545737251",27.71,25.00,0,327.62,342.65,13.7,11.3,0.080,1361366.0,1361366.0,6392,0,0,0,L,1122011218,1,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562153421,626250.00
07/03/2019 07:30,2,0.451,ACTIVE,212.38,337.84,60.017,1562153405,"201051344000853","174011545737251",28.11,24.50,0,330.03,344.45,12.9,10.5,0.080,1360013.6,1360013.6,6394,0,0,0,L,1122011218,1,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562153422,626251.00
07/03/2019 07:30,2,0.434,ACTIVE,211.93,336.64,60.006,1562153405,"201051344001145","174011545737251",27.49,24.30,0,329.73,342.65,12.1,9.8,0.071,1361117.7,1361117.7,6414,0,0,0,L,1122011218,1,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562153423,626252.00
07/03/2019 07:30,2,0.463,ACTIVE,211.93,335.14,60.022,1562153405,"201051344000438","174011545737251",27.83,24.50,0,328.82,342.65,13.1,10.7,0.075,1354576.0,1354576.0,6397,0,0,0,L,1122011218,1,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562153424,626253.00
07/03/2019 07:30,2,0.482,ACTIVE,211.48,334.24,60.017,1562153405,"201051344001135","174011545737251",27.77,24.30,0,327.92,341.45,13.6,11.2,0.075,1341820.8,1341820.8,6393,0,0,0,L,1122011218,1,121.33,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562153425,626254.00
07/03/2019 07:30,2,0.484,ACTIVE,211.70,336.64,60.012,1562153405,"201051344000983","174011545737251",27.77,24.50,0,328.22,343.25,13.6,11.2,0.084,1358083.6,1358083.6,6392,0,0,0,L,1122011218,1,120.65,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562153426,626255.00
07/03/2019 07:30,2,0.473,ACTIVE,211.93,335.74,60.012,1562153405,"201051344001203","174011545737251",27.35,24.30,0,328.22,343.55,13.1,10.8,0.080,1349756.8,1349756.8,6407,0,0,0,L,1122011218,1,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562153427,626256.00
07/03/2019 07:30,2,0.455,ACTIVE,211.70,334.84,59.980,1562153405,"201051344001230","174011545737251",27.25,24.30,0,327.02,341.45,12.6,10.2,0.075,1344802.5,1344802.5,6421,0,0,0,L,1122011218,1,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562153427,626257.00
07/03/2019 07:30,2,0.447,ACTIVE,211.48,334.54,60.006,1562153405,"201051344000646","174011545737251",28.21,25.30,0,327.62,341.75,12.8,10.4,0.071,1338695.3,1338695.3,6409,0,0,0,L,1122011218,1,121.55,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562153429,626258.00
07/03/2019 07:30,2,0.477,ACTIVE,211.93,336.34,60.006,1562153405,"201051344000867","174011545737251",27.65,25.00,0,327.32,342.35,13.4,11.0,0.075,1335304.9,1335304.9,6395,0,0,0,L,1122011218,1,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562153430,626259.00
07/03/2019 07:30,2,0.471,ACTIVE,212.16,338.74,60.017,1562153405,"201051344000633","174011545737251",27.75,24.80,0,329.13,344.45,13.3,10.9,0.075,1332374.9,1332374.9,6406,0,0,0,L,1122011218,1,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562153430,626260.00
07/03/2019 07:30,2,0.523,ACTIVE,211.48,335.14,60.006,1562153405,"201051344000955","174011545737251",25.13,24.80,0,327.32,341.75,13.3,11.0,0.084,1359316.0,1359316.0,6405,0,0,0,L,1122011218,1,120.88,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562153431,626261.00
07/03/2019 07:30,2,0.498,ACTIVE,211.93,336.64,60.017,1562153405,"201051344000648","174011545737251",25.45,23.80,0,329.13,343.55,12.9,10.5,0.084,1346441.4,1346441.4,6391,0,0,0,L,1122011218,1,120.20,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562153432,626262.00
07/03/2019 07:30,2,0.461,ACTIVE,212.16,337.54,60.006,1562153405,"201051344000645","174011545737251",27.55,24.50,0,329.73,343.55,12.9,10.5,0.080,1351934.1,1351934.1,6393,0,0,0,L,1122011218,1,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562153433,626263.00
07/03/2019 07:30,2,0.482,ACTIVE,211.70,336.64,60.017,1562153405,"201051344000569","174011545737251",26.68,24.50,0,329.43,342.65,13.1,10.7,0.084,1368771.5,1368771.5,6396,0,0,0,L,1122011218,1,120.20,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562153434,626264.00
07/03/2019 07:30,2,0.529,ACTIVE,211.93,340.25,60.017,1562153405,"179051228000119","174011545737251",26.74,26.30,0,329.13,346.86,14.4,12.0,0.080,155033.6,155033.6,6451,0,0,0,L,46974696,1,120.65,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562153435,626265.00
07/03/2019 07:45,2,0.623,ACTIVE,211.93,337.54,60.054,1562154304,"201051344000579","174011545737251",28.57,25.80,0,328.82,344.76,18.1,15.5,0.124,1369852.9,1369852.9,6401,0,0,0,L,1122011218,1,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562154306,626266.00
07/03/2019 07:45,2,0.621,ACTIVE,212.38,337.24,60.033,1562154304,"201051344001025","174011545737251",27.93,24.80,0,327.92,345.66,17.6,15.1,0.119,1354283.0,1354283.0,6397,0,0,0,L,1122011218,1,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562154306,626267.00
07/03/2019 07:45,2,0.691,ACTIVE,212.61,338.74,60.033,1562154304,"201051344001093","174011545737251",28.25,25.30,0,327.92,346.26,19.8,17.2,0.137,1336650.2,1336650.2,6412,0,0,0,L,1122011218,1,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562154307,626268.00
07/03/2019 07:45,2,0.564,ACTIVE,212.16,336.94,60.028,1562154304,"201051344000458","174011545737251",27.95,25.50,0,329.13,344.76,16.0,13.5,0.110,1351062.2,1351062.2,6388,0,0,0,L,1122011218,1,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562154308,626269.00
07/03/2019 07:45,2,0.666,ACTIVE,212.16,336.04,60.033,1562154304,"201051344000890","174011545737251",27.87,25.50,0,327.62,346.26,18.8,16.2,0.133,1351803.9,1351803.9,6402,0,0,0,L,1122011218,1,121.55,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562154309,626270.00
07/03/2019 07:45,2,0.604,ACTIVE,211.93,337.84,60.017,1562154304,"201051344000988","174011545737251",18.05,24.80,0,328.52,343.25,11.1,8.7,0.075,1031672.2,1031672.2,6400,0,0,0,L,1122011218,1,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562154310,626271.00
07/03/2019 07:45,2,0.594,ACTIVE,212.83,337.54,60.028,1562154304,"201051344000582","174011545737251",27.91,24.50,0,328.22,345.06,16.8,14.3,0.115,1329365.4,1329365.4,6392,0,0,0,L,1122011218,1,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562154311,626272.00
07/03/2019 07:45,2,0.629,ACTIVE,211.93,336.94,60.033,1562154304,"201051344000868","174011545737251",27.77,24.30,0,329.13,345.36,17.7,15.2,0.119,1337341.7,1337341.7,6391,0,0,0,L,1122011218,1,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562154312,626273.00
07/03/2019 07:45,2,0.580,ACTIVE,212.38,338.74,60.033,1562154304,"201051344000576","174011545737251",27.75,24.30,0,329.13,345.36,16.4,13.9,0.115,1354011.4,1354011.4,6407,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562154313,626274.00
07/03/2019 07:45,2,0.605,ACTIVE,212.16,337.84,60.033,1562154304,"201051344001158","174011545737251",27.63,25.00,0,327.62,345.06,17.0,14.5,0.124,1331258.7,1331258.7,6393,0,0,0,L,1122011218,1,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562154314,626275.00
07/03/2019 07:45,2,0.582,ACTIVE,212.61,337.54,60.017,1562154304,"201051344000917","174011545737251",28.11,25.30,0,326.72,344.76,16.6,14.1,0.115,1346312.7,1346312.7,6405,0,0,0,L,1122011218,1,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562154315,626276.00
07/03/2019 07:45,2,0.648,ACTIVE,212.61,336.34,60.028,1562154304,"201051344000417","174011545737251",18.13,25.30,0,327.92,341.15,11.9,9.6,0.075,1068154.0,1068154.0,6416,0,0,0,L,1122011218,1,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562154316,626277.00
07/03/2019 07:45,2,0.576,ACTIVE,212.61,338.44,60.028,1562154304,"201051344000685","174011545737251",28.19,25.30,0,327.92,345.06,16.5,14.0,0.124,1352514.2,1352514.2,6401,0,0,0,L,1122011218,1,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562154317,626278.00
07/03/2019 07:45,2,0.604,ACTIVE,212.61,338.44,60.043,1562154304,"201051344000651","174011545737251",28.09,24.50,0,328.52,345.66,17.2,14.7,0.119,1346496.6,1346496.6,6399,0,0,0,L,1122011218,1,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562154318,626279.00
07/03/2019 07:45,2,0.613,ACTIVE,211.70,337.54,60.028,1562154304,"201051344000594","174011545737251",27.65,26.00,0,327.92,345.66,17.2,14.7,0.128,1357050.1,1357050.1,6400,0,0,0,L,1122011218,1,121.10,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562154318,626280.00
07/03/2019 07:45,2,0.619,ACTIVE,212.16,338.14,60.049,1562154304,"201051344000469","174011545737251",27.79,24.30,0,328.22,345.66,17.4,14.9,0.128,1337085.2,1337085.2,6402,0,0,0,L,1122011218,1,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562154319,626281.00
07/03/2019 07:45,2,0.627,ACTIVE,212.61,337.84,60.028,1562154304,"201051344000585","174011545737251",27.95,25.50,0,328.22,344.76,17.8,15.3,0.119,1361369.2,1361369.2,6393,0,0,0,L,1122011218,1,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562154320,626282.00
07/03/2019 07:45,2,0.562,ACTIVE,212.61,339.04,60.028,1562154304,"201051344000853","174011545737251",28.31,25.00,0,330.33,345.36,16.1,13.6,0.110,1360016.6,1360016.6,6395,0,0,0,L,1122011218,1,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562154321,626283.00
07/03/2019 07:45,2,0.574,ACTIVE,212.61,337.54,60.022,1562154304,"201051344001145","174011545737251",28.03,24.80,0,328.82,344.45,16.3,13.8,0.110,1361120.5,1361120.5,6415,0,0,0,L,1122011218,1,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562154322,626284.00
07/03/2019 07:45,2,0.641,ACTIVE,212.38,338.14,60.033,1562154304,"201051344000438","174011545737251",28.37,25.30,0,328.22,345.66,18.4,15.9,0.133,1354579.2,1354579.2,6398,0,0,0,L,1122011218,1,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562154323,626285.00
