ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2019 07:45,2,0.668,ACTIVE,212.16,336.64,60.059,1562154304,"201051344001135","174011545737251",27.53,24.80,0,327.92,346.26,18.6,16.1,0.128,1341824.1,1341824.1,6394,0,0,0,L,1122011218,1,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562154324,626286.00
07/03/2019 07:45,2,0.596,ACTIVE,212.16,336.64,60.065,1562154304,"201051344000983","174011545737251",27.87,25.00,0,328.82,345.06,16.8,14.3,0.119,1358086.7,1358086.7,6393,0,0,0,L,1122011218,1,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562154325,626287.00
07/03/2019 07:45,2,0.662,ACTIVE,212.61,337.54,60.022,1562154304,"201051344001203","174011545737251",28.01,24.80,0,327.92,347.16,18.8,16.2,0.137,1349760.1,1349760.1,6408,0,0,0,L,1122011218,1,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562154326,626288.00
07/03/2019 07:45,2,0.646,ACTIVE,212.16,337.24,60.038,1562154304,"201051344001230","174011545737251",28.01,25.30,0,327.02,345.66,18.4,15.8,0.133,1344805.7,1344805.7,6422,0,0,0,L,1122011218,1,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562154327,626289.00
07/03/2019 07:45,2,0.547,ACTIVE,211.93,336.04,60.028,1562154304,"201051344000646","174011545737251",29.44,25.50,0,327.02,344.45,16.3,13.8,0.106,1338698.3,1338698.3,6410,0,0,0,L,1122011218,1,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562154328,626290.00
07/03/2019 07:45,2,0.627,ACTIVE,212.16,336.64,60.038,1562154304,"201051344000867","174011545737251",27.89,25.30,0,329.13,345.36,17.8,15.2,0.119,1335308.1,1335308.1,6396,0,0,0,L,1122011218,1,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562154329,626291.00
07/03/2019 07:45,2,0.607,ACTIVE,212.38,339.34,60.049,1562154304,"201051344000633","174011545737251",27.95,25.30,0,328.82,346.56,17.2,14.7,0.128,1332378.0,1332378.0,6407,0,0,0,L,1122011218,1,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562154330,626292.00
07/03/2019 07:45,2,0.695,ACTIVE,212.16,337.24,60.043,1562154304,"201051344000955","174011545737251",28.33,25.30,0,327.62,346.86,20.0,17.4,0.141,1359319.6,1359319.6,6406,0,0,0,L,1122011218,1,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562154331,626293.00
07/03/2019 07:45,2,0.568,ACTIVE,212.16,337.84,60.033,1562154304,"201051344000648","174011545737251",28.55,24.30,0,329.43,345.36,16.5,14.0,0.110,1346444.4,1346444.4,6392,0,0,0,L,1122011218,1,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562154332,626294.00
07/03/2019 07:45,2,0.584,ACTIVE,212.16,338.14,60.022,1562154304,"201051344000645","174011545737251",27.95,24.80,0,329.73,345.36,16.6,14.0,0.119,1351937.1,1351937.1,6394,0,0,0,L,1122011218,1,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562154332,626295.00
07/03/2019 07:45,2,0.590,ACTIVE,211.93,337.54,60.033,1562154304,"201051344000569","174011545737251",27.67,25.00,0,328.52,344.45,16.6,14.1,0.119,1368774.5,1368774.5,6397,0,0,0,L,1122011218,1,120.65,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562154333,626296.00
07/03/2019 07:45,2,0.646,ACTIVE,212.16,341.15,60.028,1562154304,"179051228000119","174011545737251",28.33,26.50,0,330.33,348.36,18.6,16.0,0.119,155037.0,155037.0,6452,0,0,0,L,46974696,1,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562154334,626297.00
07/03/2019 08:00,2,0.895,ACTIVE,213.29,341.45,60.017,1562155204,"201051344000579","174011545737251",28.39,26.50,0,329.73,351.97,25.7,22.9,0.190,1369857.6,1369857.6,6402,0,0,0,L,1122011218,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562155205,626298.00
07/03/2019 08:00,2,0.895,ACTIVE,213.29,340.25,60.017,1562155204,"201051344001025","174011545737251",28.75,25.50,0,328.22,352.57,26.1,23.3,0.199,1354287.7,1354287.7,6398,0,0,0,L,1122011218,1,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562155206,626299.00
07/03/2019 08:00,2,0.996,ACTIVE,213.51,343.25,60.001,1562155204,"201051344001093","174011545737251",28.73,26.00,0,329.13,354.67,29.0,26.0,0.225,1336655.5,1336655.5,6413,0,0,0,L,1122011218,1,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562155207,626300.00
07/03/2019 08:00,2,0.787,ACTIVE,213.06,340.55,60.022,1562155204,"201051344000458","174011545737251",28.25,26.00,0,329.13,350.47,22.6,19.9,0.177,1351066.3,1351066.3,6389,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562155208,626301.00
07/03/2019 08:00,2,0.951,ACTIVE,213.06,340.85,60.017,1562155204,"201051344000890","174011545737251",28.61,26.50,0,326.72,352.87,27.6,24.7,0.203,1351809.0,1351809.0,6403,0,0,0,L,1122011218,1,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562155209,626302.00
07/03/2019 08:00,2,0.873,ACTIVE,213.06,341.45,60.022,1562155204,"201051344000988","174011545737251",18.43,25.50,0,328.82,348.66,16.4,13.9,0.133,1031675.0,1031675.0,6401,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562155210,626303.00
07/03/2019 08:00,2,0.857,ACTIVE,213.74,341.75,60.017,1562155204,"201051344000582","174011545737251",28.57,25.30,0,328.52,352.27,24.9,22.1,0.194,1329369.9,1329369.9,6393,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562155211,626304.00
07/03/2019 08:00,2,0.895,ACTIVE,213.06,341.45,60.028,1562155204,"201051344000868","174011545737251",27.95,24.80,0,329.13,351.97,25.4,22.5,0.190,1337346.3,1337346.3,6392,0,0,0,L,1122011218,1,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562155211,626305.00
07/03/2019 08:00,2,0.814,ACTIVE,213.29,342.05,60.017,1562155204,"201051344000576","174011545737251",28.31,24.80,0,329.43,351.97,23.3,20.6,0.181,1354015.6,1354015.6,6408,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562155212,626306.00
07/03/2019 08:00,2,0.877,ACTIVE,213.29,341.75,60.059,1562155204,"201051344001158","174011545737251",27.65,25.50,0,327.92,351.97,24.6,21.8,0.190,1331263.1,1331263.1,6394,0,0,0,L,1122011218,1,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562155213,626307.00
07/03/2019 08:00,2,0.865,ACTIVE,213.29,341.45,60.012,1562155204,"201051344000917","174011545737251",28.29,26.30,0,328.22,352.57,24.8,22.0,0.181,1346317.2,1346317.2,6406,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562155214,626308.00
07/03/2019 08:00,2,0.945,ACTIVE,213.06,339.34,60.012,1562155204,"201051344000417","174011545737251",18.25,26.00,0,329.13,347.46,17.5,15.0,0.124,1068157.0,1068157.0,6417,0,0,0,L,1122011218,1,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562155215,626309.00
07/03/2019 08:00,2,0.855,ACTIVE,213.51,341.75,60.017,1562155204,"201051344000685","174011545737251",28.51,26.00,0,329.43,353.47,24.7,21.9,0.203,1352518.6,1352518.6,6402,0,0,0,L,1122011218,1,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562155216,626310.00
07/03/2019 08:00,2,0.895,ACTIVE,213.51,341.75,60.017,1562155204,"201051344000651","174011545737251",28.35,25.30,0,329.73,352.87,25.7,22.9,0.194,1346501.3,1346501.3,6400,0,0,0,L,1122011218,1,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562155217,626311.00
07/03/2019 08:00,2,0.871,ACTIVE,212.83,341.45,60.017,1562155204,"201051344000594","174011545737251",28.11,26.80,0,326.42,351.37,24.8,22.0,0.190,1357054.6,1357054.6,6401,0,0,0,L,1122011218,1,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562155218,626312.00
07/03/2019 08:00,2,0.879,ACTIVE,213.06,341.75,60.028,1562155204,"201051344000469","174011545737251",28.41,24.80,0,328.52,352.27,25.4,22.5,0.199,1337089.8,1337089.8,6403,0,0,0,L,1122011218,1,120.88,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562155219,626313.00
07/03/2019 08:00,2,0.881,ACTIVE,213.51,342.05,60.028,1562155204,"201051344000585","174011545737251",28.55,26.30,0,329.43,354.37,25.5,22.7,0.181,1361373.9,1361373.9,6394,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562155220,626314.00
07/03/2019 08:00,2,0.809,ACTIVE,213.51,342.05,60.022,1562155204,"201051344000853","174011545737251",28.11,25.80,0,331.23,351.97,23.1,20.3,0.172,1360020.8,1360020.8,6396,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562155221,626315.00
07/03/2019 08:00,2,0.832,ACTIVE,213.51,341.15,59.985,1562155204,"201051344001145","174011545737251",28.29,25.80,0,330.33,352.57,23.9,21.1,0.177,1361124.8,1361124.8,6416,0,0,0,L,1122011218,1,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562155222,626316.00
07/03/2019 08:00,2,0.941,ACTIVE,213.29,341.75,60.017,1562155204,"201051344000438","174011545737251",28.51,26.30,0,329.43,354.07,27.2,24.3,0.212,1354584.2,1354584.2,6399,0,0,0,L,1122011218,1,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562155223,626317.00
07/03/2019 08:00,2,0.936,ACTIVE,213.06,340.55,60.033,1562155204,"201051344001135","174011545737251",28.63,25.50,0,329.13,352.27,27.1,24.3,0.194,1341829.1,1341829.1,6395,0,0,0,L,1122011218,1,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562155224,626318.00
07/03/2019 08:00,2,0.820,ACTIVE,213.06,340.55,60.022,1562155204,"201051344000983","174011545737251",28.45,25.80,0,329.13,350.47,23.6,20.9,0.177,1358091.0,1358091.0,6394,0,0,0,L,1122011218,1,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562155225,626319.00
07/03/2019 08:00,2,0.959,ACTIVE,213.51,341.15,60.049,1562155204,"201051344001203","174011545737251",28.69,25.80,0,328.22,354.67,27.9,25.0,0.217,1349765.1,1349765.1,6409,0,0,0,L,1122011218,1,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562155226,626320.00
07/03/2019 08:00,2,0.965,ACTIVE,213.06,340.55,60.012,1562155204,"201051344001230","174011545737251",27.81,26.50,0,327.92,352.57,27.2,24.3,0.212,1344810.6,1344810.6,6423,0,0,0,L,1122011218,1,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562155227,626321.00
07/03/2019 08:00,2,0.852,ACTIVE,212.61,340.55,60.001,1562155204,"201051344000646","174011545737251",28.92,26.30,0,327.62,350.77,25.0,22.2,0.194,1338702.6,1338702.6,6411,0,0,0,L,1122011218,1,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562155228,626322.00
07/03/2019 08:00,2,0.896,ACTIVE,213.29,340.85,60.049,1562155204,"201051344000867","174011545737251",28.09,26.00,0,328.52,351.37,25.6,22.7,0.186,1335312.8,1335312.8,6397,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562155229,626323.00
07/03/2019 08:00,2,0.869,ACTIVE,213.51,343.25,60.028,1562155204,"201051344000633","174011545737251",28.19,26.00,0,330.03,353.17,24.9,22.1,0.190,1332382.5,1332382.5,6408,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562155230,626324.00
07/03/2019 08:00,2,0.996,ACTIVE,212.83,341.75,60.028,1562155204,"201051344000955","174011545737251",28.90,26.30,0,327.62,352.87,29.2,26.3,0.230,1359324.9,1359324.9,6407,0,0,0,L,1122011218,1,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562155231,626325.00
07/03/2019 08:00,2,0.832,ACTIVE,213.29,341.45,60.022,1562155204,"201051344000648","174011545737251",28.17,24.80,0,329.73,351.67,23.8,21.0,0.181,1346448.7,1346448.7,6393,0,0,0,L,1122011218,1,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562155232,626326.00
07/03/2019 08:00,2,0.840,ACTIVE,213.29,341.45,59.996,1562155204,"201051344000645","174011545737251",27.99,25.50,0,330.03,351.97,23.8,21.1,0.181,1351941.4,1351941.4,6395,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562155232,626327.00
07/03/2019 08:00,2,0.832,ACTIVE,213.06,341.15,60.038,1562155204,"201051344000569","174011545737251",27.91,25.80,0,329.13,351.37,23.6,20.8,0.177,1368778.8,1368778.8,6398,0,0,0,L,1122011218,1,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562155234,626328.00
07/03/2019 08:00,2,0.916,ACTIVE,213.06,344.76,60.070,1562155204,"179051228000119","174011545737251",28.33,27.30,0,330.33,354.67,26.3,23.5,0.190,155041.8,155041.8,6453,0,0,0,L,46974696,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562155235,626329.00
07/03/2019 08:15,2,1.250,ACTIVE,212.61,345.06,60.017,1562156104,"201051344000579","174011545737251",28.39,27.50,0,331.83,359.78,36.0,32.8,0.283,1369864.5,1369864.5,6403,0,0,0,L,1122011218,1,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562156105,626330.00
07/03/2019 08:15,2,1.279,ACTIVE,212.83,344.45,60.012,1562156104,"201051344001025","174011545737251",28.61,27.00,0,331.23,360.08,37.1,33.9,0.296,1354294.8,1354294.8,6399,0,0,0,L,1122011218,1,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562156106,626331.00
07/03/2019 08:15,2,1.400,ACTIVE,213.06,346.86,60.038,1562156104,"201051344001093","174011545737251",28.45,27.00,0,330.03,362.79,40.4,37.0,0.323,1336663.4,1336663.4,6414,0,0,0,L,1122011218,1,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562156107,626332.00
07/03/2019 08:15,2,1.111,ACTIVE,212.83,343.85,60.006,1562156104,"201051344000458","174011545737251",28.61,26.80,0,331.83,357.08,32.2,29.2,0.261,1351072.3,1351072.3,6390,0,0,0,L,1122011218,1,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562156108,626333.00
07/03/2019 08:15,2,1.352,ACTIVE,212.61,344.45,60.012,1562156104,"201051344000890","174011545737251",28.29,27.80,0,329.73,360.69,38.8,35.5,0.305,1351816.5,1351816.5,6404,0,0,0,L,1122011218,1,122.01,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562156109,626334.00
07/03/2019 08:15,2,1.252,ACTIVE,212.61,342.65,60.017,1562156104,"201051344000988","174011545737251",18.45,26.00,0,330.93,354.07,23.4,20.7,0.194,1031679.3,1031679.3,6402,0,0,0,L,1122011218,1,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562156110,626335.00
07/03/2019 08:15,2,1.234,ACTIVE,213.29,345.06,60.012,1562156104,"201051344000582","174011545737251",28.31,26.30,0,330.63,360.08,35.4,32.3,0.287,1329376.6,1329376.6,6394,0,0,0,L,1122011218,1,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562156111,626336.00
07/03/2019 08:15,2,1.248,ACTIVE,212.38,344.15,60.012,1562156104,"201051344000868","174011545737251",28.27,25.50,0,330.63,359.48,35.8,32.6,0.283,1337353.2,1337353.2,6393,0,0,0,L,1122011218,1,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562156112,626337.00
07/03/2019 08:15,2,1.154,ACTIVE,213.06,345.06,60.012,1562156104,"201051344000576","174011545737251",28.55,25.50,0,332.13,359.18,33.5,30.4,0.270,1354021.9,1354021.9,6409,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562156113,626338.00
07/03/2019 08:15,2,1.227,ACTIVE,212.61,344.45,60.006,1562156104,"201051344001158","174011545737251",28.19,26.30,0,330.93,359.48,35.1,31.9,0.287,1331269.8,1331269.8,6395,0,0,0,L,1122011218,1,120.88,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562156114,626339.00
07/03/2019 08:15,2,1.229,ACTIVE,213.06,345.06,60.006,1562156104,"201051344000917","174011545737251",28.49,27.00,0,330.03,358.88,35.5,32.3,0.287,1346323.9,1346323.9,6407,0,0,0,L,1122011218,1,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562156115,626340.00
07/03/2019 08:15,2,1.271,ACTIVE,212.83,341.45,60.006,1562156104,"201051344000417","174011545737251",18.92,27.00,0,330.03,351.67,24.4,21.6,0.190,1068161.6,1068161.6,6418,0,0,0,L,1122011218,1,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562156115,626341.00
07/03/2019 08:15,2,1.232,ACTIVE,212.83,345.36,60.006,1562156104,"201051344000685","174011545737251",28.47,27.00,0,329.43,360.69,35.6,32.4,0.305,1352525.3,1352525.3,6403,0,0,0,L,1122011218,1,122.68,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562156116,626342.00
07/03/2019 08:15,2,1.281,ACTIVE,213.06,345.66,60.001,1562156104,"201051344000651","174011545737251",28.33,26.30,0,331.23,360.99,36.8,33.6,0.292,1346508.3,1346508.3,6401,0,0,0,L,1122011218,1,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562156117,626343.00
07/03/2019 08:15,2,1.229,ACTIVE,212.16,343.85,59.953,1562156104,"201051344000594","174011545737251",28.29,27.50,0,329.43,358.28,35.2,32.1,0.283,1357061.3,1357061.3,6402,0,0,0,L,1122011218,1,120.88,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562156118,626344.00
07/03/2019 08:15,2,1.234,ACTIVE,212.83,345.06,60.017,1562156104,"201051344000469","174011545737251",28.73,25.50,0,330.03,359.48,36.0,32.8,0.296,1337096.7,1337096.7,6404,0,0,0,L,1122011218,1,120.65,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562156119,626345.00
07/03/2019 08:15,2,1.248,ACTIVE,213.06,345.66,60.038,1562156104,"201051344000585","174011545737251",28.47,27.30,0,330.33,359.18,36.0,32.8,0.283,1361380.8,1361380.8,6395,0,0,0,L,1122011218,1,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562156120,626346.00
07/03/2019 08:15,2,1.152,ACTIVE,213.29,345.06,60.001,1562156104,"201051344000853","174011545737251",28.35,26.50,0,332.43,358.58,33.1,30.0,0.261,1360027.0,1360027.0,6397,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562156121,626347.00
07/03/2019 08:15,2,1.168,ACTIVE,213.06,345.06,60.001,1562156104,"201051344001145","174011545737251",28.88,26.80,0,332.13,359.18,34.2,31.1,0.270,1361131.2,1361131.2,6417,0,0,0,L,1122011218,1,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562156122,626348.00
07/03/2019 08:15,2,1.324,ACTIVE,212.83,345.36,60.001,1562156104,"201051344000438","174011545737251",28.51,27.50,0,331.53,361.29,38.3,35.0,0.305,1354591.5,1354591.5,6400,0,0,0,L,1122011218,1,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562156123,626349.00
07/03/2019 08:15,2,1.318,ACTIVE,212.61,344.45,60.006,1562156104,"201051344001135","174011545737251",28.41,26.50,0,330.33,360.08,37.9,34.7,0.296,1341836.4,1341836.4,6396,0,0,0,L,1122011218,1,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562156124,626350.00
07/03/2019 08:15,2,1.152,ACTIVE,212.61,342.95,60.006,1562156104,"201051344000983","174011545737251",28.78,26.30,0,329.73,357.68,33.6,30.5,0.274,1358097.4,1358097.4,6395,0,0,0,L,1122011218,1,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562156125,626351.00
07/03/2019 08:15,2,1.365,ACTIVE,213.06,345.66,59.985,1562156104,"201051344001203","174011545737251",28.41,27.00,0,330.63,362.79,39.3,36.0,0.323,1349772.7,1349772.7,6410,0,0,0,L,1122011218,1,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562156126,626352.00
07/03/2019 08:15,2,1.326,ACTIVE,212.61,344.45,60.001,1562156104,"201051344001230","174011545737251",28.61,28.00,0,328.22,359.48,38.5,35.2,0.314,1344818.0,1344818.0,6424,0,0,0,L,1122011218,1,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562156127,626353.00
07/03/2019 08:15,2,1.258,ACTIVE,212.38,344.45,60.001,1562156104,"201051344000646","174011545737251",28.43,27.50,0,329.43,359.18,36.2,33.0,0.292,1338709.5,1338709.5,6412,0,0,0,L,1122011218,1,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562156127,626354.00
07/03/2019 08:15,2,1.260,ACTIVE,212.83,343.25,60.001,1562156104,"201051344000867","174011545737251",28.19,27.00,0,330.33,358.28,36.0,32.8,0.274,1335319.6,1335319.6,6398,0,0,0,L,1122011218,1,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562156128,626355.00
07/03/2019 08:15,2,1.223,ACTIVE,212.83,345.36,59.990,1562156104,"201051344000633","174011545737251",28.49,27.00,0,330.93,360.38,35.3,32.2,0.278,1332389.2,1332389.2,6409,0,0,0,L,1122011218,1,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562156129,626356.00
07/03/2019 08:15,2,1.420,ACTIVE,212.38,345.06,59.996,1562156104,"201051344000955","174011545737251",28.17,27.30,0,328.82,361.29,40.5,37.2,0.336,1359332.8,1359332.8,6408,0,0,0,L,1122011218,1,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562156130,626357.00
07/03/2019 08:15,2,1.168,ACTIVE,212.83,343.55,60.033,1562156104,"201051344000648","174011545737251",28.37,25.50,0,331.23,358.58,33.6,30.5,0.278,1346455.0,1346455.0,6394,0,0,0,L,1122011218,1,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562156131,626358.00
07/03/2019 08:15,2,1.191,ACTIVE,213.06,344.76,60.001,1562156104,"201051344000645","174011545737251",28.13,26.00,0,331.53,358.88,34.0,30.9,0.270,1351947.9,1351947.9,6396,0,0,0,L,1122011218,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562156132,626359.00
07/03/2019 08:15,2,1.168,ACTIVE,212.61,343.55,59.996,1562156104,"201051344000569","174011545737251",28.31,26.30,0,331.23,358.28,33.5,30.4,0.270,1368785.1,1368785.1,6399,0,0,0,L,1122011218,1,120.65,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562156133,626360.00
07/03/2019 08:15,2,1.268,ACTIVE,212.83,348.06,59.996,1562156104,"179051228000119","174011545737251",28.59,28.00,0,331.83,362.49,36.7,33.5,0.292,155048.9,155048.9,6454,0,0,0,L,46974696,1,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562156134,626361.00
07/03/2019 08:30,2,1.652,ACTIVE,213.51,348.66,60.001,1562157004,"201051344000579","174011545737251",28.84,28.80,0,331.53,368.20,48.3,44.7,0.389,1369874.2,1369874.2,6404,0,0,0,L,1122011218,1,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157005,626362.00
07/03/2019 08:30,2,1.701,ACTIVE,213.29,349.56,59.996,1562157004,"201051344001025","174011545737251",28.88,28.30,0,331.53,369.70,49.8,46.1,0.398,1354304.7,1354304.7,6400,0,0,0,L,1122011218,1,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157006,626363.00
07/03/2019 08:30,2,1.826,ACTIVE,213.74,351.67,60.012,1562157004,"201051344001093","174011545737251",28.78,28.30,0,331.83,372.41,53.2,49.4,0.429,1336674.1,1336674.1,6415,0,0,0,L,1122011218,1,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157007,626364.00
07/03/2019 08:30,2,1.516,ACTIVE,213.51,347.46,60.012,1562157004,"201051344000458","174011545737251",28.77,27.50,0,331.23,366.40,44.2,40.7,0.371,1351081.0,1351081.0,6391,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157008,626365.00
07/03/2019 08:30,2,1.750,ACTIVE,213.29,349.26,59.996,1562157004,"201051344000890","174011545737251",28.92,29.30,0,330.03,370.60,51.3,47.6,0.411,1351826.9,1351826.9,6405,0,0,0,L,1122011218,1,122.46,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157009,626366.00
07/03/2019 08:30,2,1.686,ACTIVE,213.29,346.56,59.990,1562157004,"201051344000988","174011545737251",18.59,26.80,0,330.93,359.78,31.7,28.7,0.270,1031685.4,1031685.4,6403,0,0,0,L,1122011218,1,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157010,626367.00
07/03/2019 08:30,2,1.666,ACTIVE,213.96,350.17,60.001,1562157004,"201051344000582","174011545737251",28.29,27.00,0,330.93,369.40,47.7,44.1,0.398,1329386.2,1329386.2,6395,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157010,626368.00
07/03/2019 08:30,2,1.674,ACTIVE,213.06,348.36,60.001,1562157004,"201051344000868","174011545737251",28.31,26.30,0,330.33,367.90,48.0,44.4,0.393,1337362.7,1337362.7,6394,0,0,0,L,1122011218,1,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157011,626369.00
07/03/2019 08:30,2,1.555,ACTIVE,213.74,349.86,59.969,1562157004,"201051344000576","174011545737251",28.88,26.30,0,331.53,367.90,45.5,42.0,0.371,1354030.9,1354030.9,6410,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157012,626370.00
07/03/2019 08:30,2,1.621,ACTIVE,213.51,348.66,59.996,1562157004,"201051344001158","174011545737251",28.71,27.30,0,330.63,368.80,47.2,43.7,0.393,1331279.2,1331279.2,6396,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157013,626371.00
07/03/2019 08:30,2,1.654,ACTIVE,213.74,350.17,60.006,1562157004,"201051344000917","174011545737251",28.63,28.30,0,330.03,368.20,48.0,44.4,0.393,1346333.5,1346333.5,6408,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157014,626372.00
07/03/2019 08:30,2,1.736,ACTIVE,213.51,344.76,60.001,1562157004,"201051344000417","174011545737251",18.43,28.50,0,330.93,357.68,32.4,29.4,0.261,1068168.0,1068168.0,6419,0,0,0,L,1122011218,1,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157015,626373.00
07/03/2019 08:30,2,1.662,ACTIVE,213.51,349.56,60.033,1562157004,"201051344000685","174011545737251",28.55,28.00,0,330.63,369.10,48.1,44.5,0.420,1352534.9,1352534.9,6404,0,0,0,L,1122011218,1,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157016,626374.00
07/03/2019 08:30,2,1.711,ACTIVE,213.96,349.86,60.001,1562157004,"201051344000651","174011545737251",28.55,27.50,0,330.63,370.00,49.5,45.9,0.398,1346518.2,1346518.2,6402,0,0,0,L,1122011218,1,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157017,626375.00
07/03/2019 08:30,2,1.641,ACTIVE,213.06,347.76,60.049,1562157004,"201051344000594","174011545737251",28.57,28.80,0,328.22,367.00,47.4,43.9,0.393,1357070.8,1357070.8,6403,0,0,0,L,1122011218,1,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157018,626376.00
07/03/2019 08:30,2,1.674,ACTIVE,213.74,348.96,59.996,1562157004,"201051344000469","174011545737251",28.63,26.30,0,331.23,369.40,48.6,45.0,0.415,1337106.4,1337106.4,6405,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157019,626377.00
07/03/2019 08:30,2,1.672,ACTIVE,213.74,349.26,60.006,1562157004,"201051344000585","174011545737251",28.69,28.50,0,331.53,368.80,48.6,45.0,0.393,1361390.4,1361390.4,6396,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157020,626378.00
07/03/2019 08:30,2,1.559,ACTIVE,214.19,349.26,59.953,1562157004,"201051344000853","174011545737251",28.71,27.50,0,332.43,367.60,45.3,41.8,0.367,1360035.9,1360035.9,6398,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157021,626379.00
07/03/2019 08:30,2,1.602,ACTIVE,213.51,348.66,60.012,1562157004,"201051344001145","174011545737251",28.82,27.80,0,331.83,368.20,46.7,43.2,0.384,1361140.5,1361140.5,6418,0,0,0,L,1122011218,1,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157022,626380.00
07/03/2019 08:30,2,1.746,ACTIVE,213.51,350.17,60.001,1562157004,"201051344000438","174011545737251",28.78,28.80,0,332.13,370.60,51.0,47.3,0.420,1354601.8,1354601.8,6401,0,0,0,L,1122011218,1,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157023,626381.00
07/03/2019 08:30,2,1.742,ACTIVE,213.51,348.96,60.006,1562157004,"201051344001135","174011545737251",28.65,27.30,0,331.23,369.40,50.6,46.9,0.402,1341846.6,1341846.6,6397,0,0,0,L,1122011218,1,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157024,626382.00
07/03/2019 08:30,2,1.572,ACTIVE,213.51,347.76,60.001,1562157004,"201051344000983","174011545737251",28.73,27.00,0,330.63,367.00,45.7,42.2,0.380,1358106.4,1358106.4,6396,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157025,626383.00
07/03/2019 08:30,2,1.805,ACTIVE,213.74,350.47,60.001,1562157004,"201051344001203","174011545737251",28.55,28.50,0,330.93,372.41,52.2,48.4,0.438,1349783.2,1349783.2,6411,0,0,0,L,1122011218,1,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157026,626384.00
07/03/2019 08:30,2,1.773,ACTIVE,213.29,348.66,60.012,1562157004,"201051344001230","174011545737251",28.47,29.30,0,328.82,369.40,51.1,47.4,0.424,1344828.3,1344828.3,6425,0,0,0,L,1122011218,1,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157026,626385.00
07/03/2019 08:30,2,1.666,ACTIVE,213.06,348.36,60.001,1562157004,"201051344000646","174011545737251",28.82,28.80,0,330.03,367.90,48.6,45.0,0.389,1338719.2,1338719.2,6413,0,0,0,L,1122011218,1,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157027,626386.00
07/03/2019 08:30,2,1.680,ACTIVE,213.51,347.76,60.001,1562157004,"201051344000867","174011545737251",28.31,28.30,0,330.33,367.00,48.2,44.6,0.376,1335329.3,1335329.3,6399,0,0,0,L,1122011218,1,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157028,626387.00
07/03/2019 08:30,2,1.643,ACTIVE,213.74,349.86,59.969,1562157004,"201051344000633","174011545737251",28.61,28.30,0,331.23,368.50,47.6,44.0,0.380,1332398.7,1332398.7,6410,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157029,626388.00
07/03/2019 08:30,2,1.836,ACTIVE,213.06,349.56,60.006,1562157004,"201051344000955","174011545737251",28.69,28.80,0,330.03,370.60,53.3,49.6,0.446,1359343.7,1359343.7,6409,0,0,0,L,1122011218,1,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157030,626389.00
07/03/2019 08:30,2,1.572,ACTIVE,213.74,348.06,60.006,1562157004,"201051344000648","174011545737251",28.57,26.30,0,331.23,367.90,45.5,42.0,0.384,1346464.0,1346464.0,6395,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157031,626390.00
07/03/2019 08:30,2,1.629,ACTIVE,213.74,348.36,60.001,1562157004,"201051344000645","174011545737251",28.07,26.80,0,331.53,368.20,46.4,42.8,0.380,1351957.0,1351957.0,6397,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157032,626391.00
07/03/2019 08:30,2,1.568,ACTIVE,213.51,348.66,59.959,1562157004,"201051344000569","174011545737251",28.77,27.00,0,331.23,367.30,45.7,42.2,0.380,1368794.1,1368794.1,6400,0,0,0,L,1122011218,1,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157033,626392.00
07/03/2019 08:30,2,1.693,ACTIVE,213.51,353.17,60.001,1562157004,"179051228000119","174011545737251",28.77,28.80,0,330.93,371.21,49.4,45.7,0.415,155058.8,155058.8,6455,0,0,0,L,46974696,1,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157034,626393.00
07/03/2019 08:45,2,2.125,ACTIVE,214.64,353.77,60.022,1562157904,"201051344000579","174011545737251",28.59,30.30,0,332.13,377.52,61.5,57.4,0.499,1369886.9,1369886.9,6405,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157906,626394.00
07/03/2019 08:45,2,2.174,ACTIVE,214.87,353.17,60.043,1562157904,"201051344001025","174011545737251",28.78,30.00,0,332.43,379.92,63.3,59.2,0.504,1354317.9,1354317.9,6401,0,0,0,L,1122011218,1,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157906,626395.00
07/03/2019 08:45,2,2.303,ACTIVE,215.32,357.38,60.049,1562157904,"201051344001093","174011545737251",28.53,29.50,0,333.03,382.33,66.6,62.4,0.544,1336688.1,1336688.1,6416,0,0,0,L,1122011218,1,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157907,626396.00
07/03/2019 08:45,2,1.982,ACTIVE,214.64,352.27,60.017,1562157904,"201051344000458","174011545737251",28.51,28.30,0,332.13,375.71,57.2,53.3,0.482,1351092.8,1351092.8,6392,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157908,626397.00
07/03/2019 08:45,2,2.234,ACTIVE,214.64,354.37,60.033,1562157904,"201051344000890","174011545737251",28.57,31.00,0,330.63,380.22,64.6,60.5,0.526,1351840.4,1351840.4,6406,0,0,0,L,1122011218,1,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157909,626398.00
07/03/2019 08:45,2,2.145,ACTIVE,214.64,349.86,60.012,1562157904,"201051344000988","174011545737251",18.63,27.50,0,332.13,366.70,40.5,37.2,0.345,1031693.6,1031693.6,6404,0,0,0,L,1122011218,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157910,626399.00
07/03/2019 08:45,2,2.119,ACTIVE,215.32,354.67,60.017,1562157904,"201051344000582","174011545737251",28.31,28.30,0,332.73,379.92,60.8,56.8,0.508,1329398.8,1329398.8,6396,0,0,0,L,1122011218,1,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157911,626400.00
07/03/2019 08:45,2,2.094,ACTIVE,213.96,352.87,60.028,1562157904,"201051344000868","174011545737251",28.90,27.00,0,331.53,376.92,61.3,57.2,0.504,1337375.4,1337375.4,6395,0,0,0,L,1122011218,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157912,626401.00
07/03/2019 08:45,2,2.023,ACTIVE,214.87,354.37,60.017,1562157904,"201051344000576","174011545737251",28.61,27.30,0,332.73,376.92,58.6,54.7,0.486,1354043.0,1354043.0,6411,0,0,0,L,1122011218,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157913,626402.00
07/03/2019 08:45,2,2.105,ACTIVE,214.64,352.87,60.022,1562157904,"201051344001158","174011545737251",28.43,28.30,0,332.13,378.12,60.6,56.6,0.513,1331291.7,1331291.7,6397,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157914,626403.00
07/03/2019 08:45,2,2.111,ACTIVE,215.09,354.37,60.012,1562157904,"201051344000917","174011545737251",28.71,29.50,0,330.63,377.52,61.4,57.4,0.504,1346346.2,1346346.2,6409,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157915,626404.00
07/03/2019 08:45,2,2.188,ACTIVE,214.64,348.36,60.012,1562157904,"201051344000417","174011545737251",18.53,30.30,0,331.23,364.89,41.1,37.7,0.327,1068176.3,1068176.3,6420,0,0,0,L,1122011218,1,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157916,626405.00
07/03/2019 08:45,2,2.131,ACTIVE,215.09,354.97,60.012,1562157904,"201051344000685","174011545737251",28.47,29.00,0,330.63,378.72,61.4,57.4,0.530,1352547.7,1352547.7,6405,0,0,0,L,1122011218,1,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157917,626406.00
07/03/2019 08:45,2,2.186,ACTIVE,215.32,354.97,60.006,1562157904,"201051344000651","174011545737251",28.41,28.80,0,333.33,379.92,62.9,58.8,0.504,1346531.3,1346531.3,6403,0,0,0,L,1122011218,1,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157918,626407.00
07/03/2019 08:45,2,2.105,ACTIVE,213.96,352.27,60.017,1562157904,"201051344000594","174011545737251",28.39,30.30,0,329.43,375.71,60.5,56.5,0.491,1357083.3,1357083.3,6404,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157919,626408.00
07/03/2019 08:45,2,2.111,ACTIVE,214.87,354.37,60.017,1562157904,"201051344000469","174011545737251",28.96,27.30,0,331.53,378.12,61.9,57.8,0.513,1337119.2,1337119.2,6406,0,0,0,L,1122011218,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157920,626409.00
07/03/2019 08:45,2,2.145,ACTIVE,215.32,354.97,60.017,1562157904,"201051344000585","174011545737251",28.57,29.80,0,332.73,378.42,62.1,58.0,0.513,1361403.3,1361403.3,6397,0,0,0,L,1122011218,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157921,626410.00
07/03/2019 08:45,2,2.010,ACTIVE,215.32,353.77,60.012,1562157904,"201051344000853","174011545737251",28.82,28.50,0,334.24,376.92,58.7,54.7,0.477,1360047.9,1360047.9,6399,0,0,0,L,1122011218,1,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157922,626411.00
07/03/2019 08:45,2,2.059,ACTIVE,214.87,353.77,60.028,1562157904,"201051344001145","174011545737251",28.82,29.00,0,332.73,378.12,60.1,56.1,0.495,1361152.9,1361152.9,6419,0,0,0,L,1122011218,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157922,626412.00
07/03/2019 08:45,2,2.219,ACTIVE,215.09,354.67,60.012,1562157904,"201051344000438","174011545737251",28.61,30.80,0,332.73,379.92,64.3,60.1,0.521,1354615.2,1354615.2,6402,0,0,0,L,1122011218,1,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157923,626413.00
07/03/2019 08:45,2,2.207,ACTIVE,214.87,354.07,59.980,1562157904,"201051344001135","174011545737251",28.57,28.80,0,332.43,378.12,63.9,59.7,0.513,1341859.9,1341859.9,6398,0,0,0,L,1122011218,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157924,626414.00
07/03/2019 08:45,2,2.025,ACTIVE,214.87,353.17,60.022,1562157904,"201051344000983","174011545737251",28.73,27.80,0,332.13,376.31,59.0,55.0,0.495,1358118.6,1358118.6,6397,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157925,626415.00
07/03/2019 08:45,2,2.281,ACTIVE,215.32,354.97,60.012,1562157904,"201051344001203","174011545737251",28.47,30.00,0,332.73,382.03,65.8,61.6,0.548,1349797.0,1349797.0,6412,0,0,0,L,1122011218,1,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157926,626416.00
07/03/2019 08:45,2,2.197,ACTIVE,214.64,354.37,60.012,1562157904,"201051344001230","174011545737251",28.94,30.80,0,330.33,378.72,64.5,60.3,0.539,1344841.8,1344841.8,6426,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157927,626417.00
07/03/2019 08:45,2,2.158,ACTIVE,214.64,354.67,60.006,1562157904,"201051344000646","174011545737251",28.37,29.80,0,331.23,378.72,62.0,57.9,0.517,1338732.0,1338732.0,6414,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157928,626418.00
07/03/2019 08:45,2,2.109,ACTIVE,214.64,351.37,60.012,1562157904,"201051344000867","174011545737251",28.77,30.00,0,331.23,375.41,61.5,57.5,0.473,1335342.0,1335342.0,6400,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157929,626419.00
07/03/2019 08:45,2,2.092,ACTIVE,214.87,354.07,60.022,1562157904,"201051344000633","174011545737251",28.67,30.30,0,331.83,376.92,60.7,56.7,0.495,1332411.3,1332411.3,6411,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157930,626420.00
07/03/2019 08:45,2,2.293,ACTIVE,214.41,354.37,60.022,1562157904,"201051344000955","174011545737251",28.82,30.80,0,330.63,379.92,67.0,62.7,0.552,1359357.7,1359357.7,6410,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157931,626421.00
07/03/2019 08:45,2,2.016,ACTIVE,214.64,353.17,60.022,1562157904,"201051344000648","174011545737251",28.61,27.30,0,332.43,376.92,58.4,54.5,0.491,1346476.1,1346476.1,6396,0,0,0,L,1122011218,1,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157932,626422.00
07/03/2019 08:45,2,2.080,ACTIVE,214.87,352.87,60.017,1562157904,"201051344000645","174011545737251",28.29,27.80,0,333.33,377.52,59.6,55.6,0.491,1351969.3,1351969.3,6398,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157933,626423.00
07/03/2019 08:45,2,2.039,ACTIVE,214.41,352.87,60.012,1562157904,"201051344000569","174011545737251",28.45,27.80,0,332.13,376.92,58.8,54.8,0.486,1368806.2,1368806.2,6401,0,0,0,L,1122011218,1,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157934,626424.00
07/03/2019 08:45,2,2.127,ACTIVE,214.64,357.68,60.017,1562157904,"179051228000119","174011545737251",29.02,29.50,0,332.73,381.12,62.5,58.4,0.530,155071.7,155071.7,6456,0,0,0,L,46974696,1,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562157935,626425.00
07/03/2019 09:00,2,2.588,ACTIVE,214.87,357.98,60.012,1562158804,"201051344000579","174011545737251",28.65,31.80,0,333.63,388.64,75.1,70.6,0.636,1369902.9,1369902.9,6406,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562158806,626426.00
07/03/2019 09:00,2,2.680,ACTIVE,215.09,357.98,60.033,1562158804,"201051344001025","174011545737251",28.45,31.80,0,333.93,393.45,77.3,72.7,0.619,1354334.3,1354334.3,6402,0,0,0,L,1122011218,1,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562158807,626427.00
07/03/2019 09:00,2,2.781,ACTIVE,215.32,349.26,60.012,1562158804,"201051344001093","174011545737251",28.61,31.00,0,333.93,391.34,80.6,75.8,0.367,1336705.3,1336705.3,6417,0,0,0,L,1122011218,1,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562158807,626428.00
