ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2019 09:00,2,2.475,ACTIVE,214.87,355.88,60.038,1562158804,"201051344000458","174011545737251",28.29,29.30,0,332.73,383.83,70.9,66.5,0.592,1351107.7,1351107.7,6393,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562158809,626429.00
07/03/2019 09:00,2,2.738,ACTIVE,214.64,357.98,60.043,1562158804,"201051344000890","174011545737251",28.21,32.60,0,332.43,388.94,78.2,73.6,0.650,1351857.1,1351857.1,6407,0,0,0,L,1122011218,1,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562158810,626430.00
07/03/2019 09:00,2,2.666,ACTIVE,214.64,353.17,60.054,1562158804,"201051344000988","174011545737251",18.29,28.30,0,332.73,372.71,49.4,45.8,0.407,1031704.0,1031704.0,6405,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562158811,626431.00
07/03/2019 09:00,2,2.580,ACTIVE,215.54,358.58,60.038,1562158804,"201051344000582","174011545737251",28.49,29.30,0,333.93,388.34,74.5,69.9,0.619,1329414.6,1329414.6,6397,0,0,0,L,1122011218,1,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562158812,626432.00
07/03/2019 09:00,2,2.605,ACTIVE,214.41,357.08,60.054,1562158804,"201051344000868","174011545737251",28.41,28.00,0,330.93,385.93,74.9,70.4,0.614,1337391.4,1337391.4,6396,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562158813,626433.00
07/03/2019 09:00,2,2.484,ACTIVE,214.87,357.08,60.038,1562158804,"201051344000576","174011545737251",28.75,28.50,0,333.33,385.93,72.3,67.9,0.597,1354058.3,1354058.3,6412,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562158813,626434.00
07/03/2019 09:00,2,2.596,ACTIVE,214.87,357.08,60.049,1562158804,"201051344001158","174011545737251",28.19,29.30,0,333.63,386.83,74.2,69.6,0.623,1331307.5,1331307.5,6398,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562158814,626435.00
07/03/2019 09:00,2,2.600,ACTIVE,214.87,357.38,60.038,1562158804,"201051344000917","174011545737251",28.61,31.30,0,332.43,386.23,75.3,70.8,0.623,1346362.1,1346362.1,6410,0,0,0,L,1122011218,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562158815,626436.00
07/03/2019 09:00,2,2.621,ACTIVE,214.87,351.07,60.043,1562158804,"201051344000417","174011545737251",18.73,32.20,0,332.13,370.60,49.7,46.1,0.407,1068186.8,1068186.8,6421,0,0,0,L,1122011218,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562158816,626437.00
07/03/2019 09:00,2,2.609,ACTIVE,215.09,357.08,60.033,1562158804,"201051344000685","174011545737251",28.49,30.50,0,333.33,387.74,75.2,70.7,0.654,1352563.6,1352563.6,6406,0,0,0,L,1122011218,1,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562158817,626438.00
07/03/2019 09:00,2,2.672,ACTIVE,215.54,358.58,60.043,1562158804,"201051344000651","174011545737251",28.39,30.30,0,334.54,388.04,76.8,72.2,0.623,1346547.6,1346547.6,6404,0,0,0,L,1122011218,1,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562158818,626439.00
07/03/2019 09:00,2,2.557,ACTIVE,213.96,355.58,60.043,1562158804,"201051344000594","174011545737251",28.67,32.00,0,329.73,384.73,74.2,69.7,0.610,1357099.1,1357099.1,6405,0,0,0,L,1122011218,1,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562158819,626440.00
07/03/2019 09:00,2,2.590,ACTIVE,214.87,358.88,60.038,1562158804,"201051344000469","174011545737251",28.78,28.30,0,333.93,387.74,75.6,71.0,0.650,1337135.3,1337135.3,6407,0,0,0,L,1122011218,1,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562158820,626441.00
07/03/2019 09:00,2,2.625,ACTIVE,215.54,359.18,60.017,1562158804,"201051344000585","174011545737251",28.57,30.80,0,332.43,388.04,76.0,71.4,0.628,1361419.4,1361419.4,6398,0,0,0,L,1122011218,1,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562158821,626442.00
07/03/2019 09:00,2,2.473,ACTIVE,215.54,357.38,60.033,1562158804,"201051344000853","174011545737251",28.86,29.80,0,334.84,385.33,72.3,67.8,0.588,1360063.3,1360063.3,6400,0,0,0,L,1122011218,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562158822,626443.00
07/03/2019 09:00,2,2.549,ACTIVE,215.09,357.68,60.038,1562158804,"201051344001145","174011545737251",28.59,30.00,0,332.73,386.53,73.8,69.3,0.610,1361168.5,1361168.5,6420,0,0,0,L,1122011218,1,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562158823,626444.00
07/03/2019 09:00,2,2.693,ACTIVE,215.09,359.78,60.038,1562158804,"201051344000438","174011545737251",28.57,31.80,0,333.33,390.14,78.0,73.3,0.645,1354631.8,1354631.8,6403,0,0,0,L,1122011218,1,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562158824,626445.00
07/03/2019 09:00,2,2.682,ACTIVE,214.87,356.48,60.038,1562158804,"201051344001135","174011545737251",28.55,30.50,0,333.03,388.64,77.5,72.9,0.614,1341876.4,1341876.4,6399,0,0,0,L,1122011218,1,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562158825,626446.00
07/03/2019 09:00,2,2.488,ACTIVE,214.87,357.68,60.033,1562158804,"201051344000983","174011545737251",28.82,28.80,0,333.63,385.63,72.7,68.2,0.610,1358133.9,1358133.9,6398,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562158825,626447.00
07/03/2019 09:00,2,2.756,ACTIVE,215.54,358.58,60.043,1562158804,"201051344001203","174011545737251",28.59,31.80,0,333.93,390.74,79.8,75.1,0.667,1349814.0,1349814.0,6413,0,0,0,L,1122011218,1,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562158826,626448.00
07/03/2019 09:00,2,2.697,ACTIVE,214.64,357.08,60.038,1562158804,"201051344001230","174011545737251",28.69,32.40,0,331.23,387.44,78.3,73.6,0.658,1344858.5,1344858.5,6427,0,0,0,L,1122011218,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562158827,626449.00
07/03/2019 09:00,2,2.590,ACTIVE,214.41,357.68,60.054,1562158804,"201051344000646","174011545737251",28.77,31.00,0,331.83,386.83,75.5,70.9,0.632,1338748.2,1338748.2,6415,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562158828,626450.00
07/03/2019 09:00,2,2.629,ACTIVE,214.87,355.58,60.038,1562158804,"201051344000867","174011545737251",28.15,32.00,0,332.13,383.83,74.9,70.4,0.583,1335358.0,1335358.0,6401,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562158829,626451.00
07/03/2019 09:00,2,2.545,ACTIVE,214.87,356.78,60.043,1562158804,"201051344000633","174011545737251",28.75,32.40,0,333.33,385.03,74.1,69.6,0.601,1332427.0,1332427.0,6412,0,0,0,L,1122011218,1,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562158830,626452.00
07/03/2019 09:00,2,2.770,ACTIVE,214.64,346.86,60.038,1562158804,"201051344000955","174011545737251",28.71,33.30,0,331.83,387.44,80.5,75.8,0.371,1359375.0,1359375.0,6411,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562158831,626453.00
07/03/2019 09:00,2,2.475,ACTIVE,214.87,356.48,60.049,1562158804,"201051344000648","174011545737251",28.65,28.30,0,333.93,385.33,71.8,67.3,0.610,1346491.3,1346491.3,6397,0,0,0,L,1122011218,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562158832,626454.00
07/03/2019 09:00,2,2.549,ACTIVE,214.87,357.08,60.038,1562158804,"201051344000645","174011545737251",28.43,28.50,0,333.33,386.23,73.4,68.9,0.605,1351984.9,1351984.9,6399,0,0,0,L,1122011218,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562158833,626455.00
07/03/2019 09:00,2,2.494,ACTIVE,214.87,356.78,60.043,1562158804,"201051344000569","174011545737251",28.69,28.80,0,331.83,385.93,72.5,68.1,0.601,1368821.6,1368821.6,6402,0,0,0,L,1122011218,1,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562158834,626456.00
07/03/2019 09:00,2,2.607,ACTIVE,215.09,361.59,60.043,1562158804,"179051228000119","174011545737251",28.92,30.50,0,333.03,389.84,76.5,71.9,0.650,155088.0,155088.0,6457,0,0,0,L,46974696,1,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562158835,626457.00
07/03/2019 09:15,2,3.072,ACTIVE,215.09,344.76,60.006,1562159704,"201051344000579","174011545737251",28.29,33.50,0,333.03,390.44,88.0,83.0,0.420,1369922.1,1369922.1,6407,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562159705,626458.00
07/03/2019 09:15,2,3.156,ACTIVE,215.09,344.76,60.001,1562159704,"201051344001025","174011545737251",28.33,34.80,0,332.73,391.34,90.4,85.4,0.415,1354354.1,1354354.1,6403,0,0,0,L,1122011218,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562159706,626459.00
07/03/2019 09:15,2,3.240,ACTIVE,215.32,346.86,60.001,1562159704,"201051344001093","174011545737251",28.53,33.30,0,333.63,370.30,93.6,88.4,0.433,1336725.8,1336725.8,6418,0,0,0,L,1122011218,1,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562159707,626460.00
07/03/2019 09:15,2,2.914,ACTIVE,214.87,344.76,60.001,1562159704,"201051344000458","174011545737251",28.51,32.00,0,331.53,391.94,84.1,79.3,0.402,1351125.9,1351125.9,6394,0,0,0,L,1122011218,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562159708,626461.00
07/03/2019 09:15,2,3.164,ACTIVE,214.87,345.66,59.996,1562159704,"201051344000890","174011545737251",28.43,36.30,0,332.13,389.84,91.0,85.9,0.420,1351877.1,1351877.1,6408,0,0,0,L,1122011218,1,123.14,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562159709,626462.00
07/03/2019 09:15,2,3.084,ACTIVE,215.09,352.27,59.996,1562159704,"201051344000988","174011545737251",18.59,29.30,0,332.13,376.01,58.1,54.2,0.499,1031716.5,1031716.5,6406,0,0,0,L,1122011218,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562159710,626463.00
07/03/2019 09:15,2,3.090,ACTIVE,215.77,346.56,60.001,1562159704,"201051344000582","174011545737251",27.91,31.80,0,333.33,391.34,87.4,82.4,0.415,1329433.6,1329433.6,6398,0,0,0,L,1122011218,1,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562159711,626464.00
07/03/2019 09:15,2,3.055,ACTIVE,214.41,345.06,60.001,1562159704,"201051344000868","174011545737251",28.51,30.30,0,330.93,388.94,88.2,83.3,0.407,1337410.6,1337410.6,6397,0,0,0,L,1122011218,1,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562159711,626465.00
07/03/2019 09:15,2,2.961,ACTIVE,215.32,346.26,59.996,1562159704,"201051344000576","174011545737251",28.51,31.00,0,333.03,389.54,85.5,80.6,0.402,1354076.8,1354076.8,6413,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562159712,626466.00
07/03/2019 09:15,2,3.031,ACTIVE,215.09,345.36,59.996,1562159704,"201051344001158","174011545737251",28.41,32.20,0,332.73,389.84,87.2,82.3,0.415,1331326.5,1331326.5,6399,0,0,0,L,1122011218,1,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562159713,626467.00
07/03/2019 09:15,2,3.070,ACTIVE,215.32,345.96,60.012,1562159704,"201051344000917","174011545737251",28.43,34.00,0,330.33,388.34,88.4,83.4,0.402,1346381.4,1346381.4,6411,0,0,0,L,1122011218,1,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562159714,626468.00
07/03/2019 09:15,2,3.145,ACTIVE,215.09,350.47,59.990,1562159704,"201051344000417","174011545737251",18.17,34.30,0,332.13,373.91,57.9,53.9,0.477,1068199.3,1068199.3,6422,0,0,0,L,1122011218,1,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562159715,626469.00
07/03/2019 09:15,2,3.072,ACTIVE,214.87,346.26,59.990,1562159704,"201051344000685","174011545737251",28.35,33.00,0,333.03,389.84,88.2,83.2,0.433,1352582.9,1352582.9,6407,0,0,0,L,1122011218,1,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562159716,626470.00
07/03/2019 09:15,2,3.164,ACTIVE,215.77,347.16,59.975,1562159704,"201051344000651","174011545737251",28.03,33.30,0,334.24,389.84,89.9,84.8,0.398,1346567.2,1346567.2,6405,0,0,0,L,1122011218,1,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562159717,626471.00
07/03/2019 09:15,2,2.994,ACTIVE,214.19,344.45,59.996,1562159704,"201051344000594","174011545737251",28.75,35.40,0,328.82,388.04,87.2,82.2,0.398,1357118.1,1357118.1,6406,0,0,0,L,1122011218,1,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562159718,626472.00
07/03/2019 09:15,2,3.107,ACTIVE,214.87,345.66,60.006,1562159704,"201051344000469","174011545737251",28.19,30.00,0,332.73,390.74,88.8,83.8,0.429,1337154.7,1337154.7,6408,0,0,0,L,1122011218,1,121.78,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562159719,626473.00
07/03/2019 09:15,2,3.090,ACTIVE,215.54,346.26,59.996,1562159704,"201051344000585","174011545737251",28.51,33.80,0,333.03,389.24,89.3,84.2,0.420,1361438.8,1361438.8,6399,0,0,0,L,1122011218,1,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562159720,626474.00
07/03/2019 09:15,2,2.939,ACTIVE,215.54,346.26,59.990,1562159704,"201051344000853","174011545737251",28.80,31.50,0,334.54,390.44,85.8,80.9,0.402,1360081.8,1360081.8,6401,0,0,0,L,1122011218,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562159721,626475.00
07/03/2019 09:15,2,3.047,ACTIVE,215.09,346.26,59.996,1562159704,"201051344001145","174011545737251",28.19,32.40,0,333.93,389.24,87.1,82.1,0.402,1361187.5,1361187.5,6421,0,0,0,L,1122011218,1,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562159722,626476.00
07/03/2019 09:15,2,3.141,ACTIVE,215.32,345.96,59.985,1562159704,"201051344000438","174011545737251",28.49,35.40,0,332.73,390.44,90.6,85.5,0.411,1354651.7,1354651.7,6404,0,0,0,L,1122011218,1,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562159723,626477.00
07/03/2019 09:15,2,3.172,ACTIVE,215.09,345.66,59.996,1562159704,"201051344001135","174011545737251",28.19,33.30,0,332.43,389.24,90.5,85.4,0.407,1341896.2,1341896.2,6400,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562159724,626478.00
07/03/2019 09:15,2,2.947,ACTIVE,215.09,345.66,60.001,1562159704,"201051344000983","174011545737251",28.84,30.80,0,332.73,389.24,86.1,81.2,0.407,1358152.6,1358152.6,6399,0,0,0,L,1122011218,1,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562159725,626479.00
07/03/2019 09:15,2,3.227,ACTIVE,215.54,345.96,59.975,1562159704,"201051344001203","174011545737251",28.39,35.60,0,333.93,391.64,92.8,87.7,0.438,1349834.3,1349834.3,6414,0,0,0,L,1122011218,1,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562159726,626480.00
07/03/2019 09:15,2,3.174,ACTIVE,214.64,344.45,59.980,1562159704,"201051344001230","174011545737251",28.43,35.40,0,330.03,389.24,91.4,86.3,0.433,1344878.5,1344878.5,6428,0,0,0,L,1122011218,1,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562159727,626481.00
07/03/2019 09:15,2,3.102,ACTIVE,214.41,345.36,59.985,1562159704,"201051344000646","174011545737251",28.19,34.50,0,330.63,388.94,88.6,83.6,0.407,1338767.5,1338767.5,6416,0,0,0,L,1122011218,1,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562159727,626482.00
07/03/2019 09:15,2,3.082,ACTIVE,214.64,343.85,59.990,1562159704,"201051344000867","174011545737251",28.23,35.20,0,330.03,389.54,88.2,83.2,0.384,1335377.2,1335377.2,6402,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562159728,626483.00
07/03/2019 09:15,2,3.033,ACTIVE,214.87,346.86,59.996,1562159704,"201051344000633","174011545737251",28.41,35.00,0,330.93,391.34,87.3,82.3,0.411,1332446.0,1332446.0,6413,0,0,0,L,1122011218,1,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562159729,626484.00
07/03/2019 09:15,2,3.227,ACTIVE,214.64,345.06,59.990,1562159704,"201051344000955","174011545737251",28.51,37.00,0,332.43,367.30,93.2,88.0,0.429,1359395.4,1359395.4,6412,0,0,0,L,1122011218,1,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562159730,626485.00
07/03/2019 09:15,2,2.949,ACTIVE,215.09,344.76,59.996,1562159704,"201051344000648","174011545737251",28.41,30.30,0,333.03,389.54,84.9,80.0,0.398,1346509.7,1346509.7,6398,0,0,0,L,1122011218,1,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562159731,626486.00
07/03/2019 09:15,2,3.018,ACTIVE,215.09,345.66,59.985,1562159704,"201051344000645","174011545737251",28.31,30.80,0,333.63,389.84,86.5,81.6,0.402,1352003.7,1352003.7,6400,0,0,0,L,1122011218,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562159732,626487.00
07/03/2019 09:15,2,2.939,ACTIVE,214.87,345.36,60.001,1562159704,"201051344000569","174011545737251",28.80,30.80,0,332.73,388.94,85.7,80.8,0.407,1368840.1,1368840.1,6403,0,0,0,L,1122011218,1,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562159733,626488.00
07/03/2019 09:15,2,3.084,ACTIVE,215.09,351.07,59.996,1562159704,"179051228000119","174011545737251",28.71,33.50,0,333.93,393.15,89.7,84.7,0.438,155107.5,155107.5,6458,0,0,0,L,46974696,1,122.23,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562159734,626489.00
07/03/2019 09:30,2,3.516,ACTIVE,215.54,347.16,60.012,1562160605,"201051344000579","174011545737251",28.45,35.00,0,332.43,372.41,101.3,95.8,0.477,1369944.5,1369944.5,6408,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562160606,626490.00
07/03/2019 09:30,2,3.621,ACTIVE,215.54,346.86,60.006,1562160605,"201051344001025","174011545737251",28.41,37.30,0,332.43,373.01,104.2,98.6,0.464,1354377.1,1354377.1,6404,0,0,0,L,1122011218,1,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562160607,626491.00
07/03/2019 09:30,2,3.664,ACTIVE,215.54,348.66,60.006,1562160605,"201051344001093","174011545737251",28.75,35.40,0,332.73,374.51,106.7,101.1,0.495,1336749.5,1336749.5,6419,0,0,0,L,1122011218,1,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562160608,626492.00
07/03/2019 09:30,2,3.393,ACTIVE,215.77,347.16,60.028,1562160605,"201051344000458","174011545737251",28.35,34.50,0,330.63,370.60,97.3,92.0,0.460,1351147.3,1351147.3,6395,0,0,0,L,1122011218,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562160609,626493.00
07/03/2019 09:30,2,3.676,ACTIVE,214.87,346.86,60.001,1562160605,"201051344000890","174011545737251",27.93,38.20,0,329.43,371.21,103.9,98.4,0.486,1351900.1,1351900.1,6409,0,0,0,L,1122011218,1,123.36,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562160610,626494.00
07/03/2019 09:30,2,3.545,ACTIVE,215.77,355.28,60.006,1562160605,"201051344000988","174011545737251",18.61,30.00,0,330.03,382.03,66.8,62.5,0.575,1031731.1,1031731.1,6407,0,0,0,L,1122011218,1,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562160611,626495.00
07/03/2019 09:30,2,3.504,ACTIVE,215.77,348.36,60.028,1562160605,"201051344000582","174011545737251",28.37,33.00,0,332.73,372.71,100.6,95.2,0.473,1329455.8,1329455.8,6399,0,0,0,L,1122011218,1,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562160612,626496.00
07/03/2019 09:30,2,3.557,ACTIVE,215.09,346.86,60.006,1562160605,"201051344000868","174011545737251",28.23,31.50,0,330.03,370.30,101.7,96.2,0.477,1337433.0,1337433.0,6398,0,0,0,L,1122011218,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562160612,626497.00
07/03/2019 09:30,2,3.441,ACTIVE,216.00,348.36,60.001,1562160605,"201051344000576","174011545737251",28.35,32.40,0,333.33,372.41,98.9,93.5,0.468,1354098.6,1354098.6,6414,0,0,0,L,1122011218,1,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562160614,626498.00
07/03/2019 09:30,2,3.545,ACTIVE,215.77,347.76,60.001,1562160605,"201051344001158","174011545737251",27.99,32.80,0,331.83,372.71,100.4,95.0,0.468,1331348.7,1331348.7,6400,0,0,0,L,1122011218,1,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562160615,626499.00
07/03/2019 09:30,2,3.525,ACTIVE,215.54,347.46,59.969,1562160605,"201051344000917","174011545737251",28.53,35.60,0,330.33,373.61,101.9,96.4,0.464,1346403.9,1346403.9,6412,0,0,0,L,1122011218,1,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562160616,626500.00
07/03/2019 09:30,2,3.555,ACTIVE,215.09,352.87,60.006,1562160605,"201051344000417","174011545737251",18.43,37.00,0,327.62,381.73,66.4,62.1,0.548,1068213.8,1068213.8,6423,0,0,0,L,1122011218,1,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562160616,626501.00
07/03/2019 09:30,2,3.572,ACTIVE,215.09,348.36,60.001,1562160605,"201051344000685","174011545737251",28.07,34.80,0,332.43,370.60,101.5,96.1,0.499,1352605.3,1352605.3,6408,0,0,0,L,1122011218,1,123.81,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562160617,626502.00
07/03/2019 09:30,2,3.643,ACTIVE,216.00,348.96,60.006,1562160605,"201051344000651","174011545737251",27.99,35.80,0,333.33,373.01,103.3,97.8,0.464,1346590.1,1346590.1,6406,0,0,0,L,1122011218,1,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562160618,626503.00
07/03/2019 09:30,2,3.498,ACTIVE,214.64,346.86,60.001,1562160605,"201051344000594","174011545737251",28.37,38.20,0,329.73,368.80,100.5,95.0,0.464,1357140.2,1357140.2,6407,0,0,0,L,1122011218,1,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562160619,626504.00
07/03/2019 09:30,2,3.557,ACTIVE,216.00,348.66,60.001,1562160605,"201051344000469","174011545737251",28.39,31.80,0,332.43,371.51,102.3,96.8,0.495,1337177.3,1337177.3,6409,0,0,0,L,1122011218,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562160620,626505.00
07/03/2019 09:30,2,3.598,ACTIVE,215.77,348.06,60.006,1562160605,"201051344000585","174011545737251",28.23,35.40,0,331.83,372.41,102.9,97.4,0.486,1361461.5,1361461.5,6400,0,0,0,L,1122011218,1,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562160621,626506.00
07/03/2019 09:30,2,3.424,ACTIVE,216.22,348.36,60.001,1562160605,"201051344000853","174011545737251",28.63,32.80,0,333.93,372.71,99.2,93.9,0.460,1360103.7,1360103.7,6402,0,0,0,L,1122011218,1,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562160622,626507.00
07/03/2019 09:30,2,3.510,ACTIVE,215.09,347.76,59.996,1562160605,"201051344001145","174011545737251",28.27,34.50,0,332.73,370.30,100.5,95.1,0.468,1361209.6,1361209.6,6422,0,0,0,L,1122011218,1,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562160623,626508.00
07/03/2019 09:30,2,3.646,ACTIVE,215.54,347.76,60.006,1562160605,"201051344000438","174011545737251",28.07,37.00,0,331.53,371.81,103.7,98.2,0.477,1354674.6,1354674.6,6405,0,0,0,L,1122011218,1,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562160624,626509.00
07/03/2019 09:30,2,3.625,ACTIVE,215.32,347.46,60.001,1562160605,"201051344001135","174011545737251",28.27,35.20,0,330.03,370.60,103.8,98.2,0.468,1341919.2,1341919.2,6401,0,0,0,L,1122011218,1,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562160625,626510.00
07/03/2019 09:30,2,3.402,ACTIVE,216.00,348.06,60.001,1562160605,"201051344000983","174011545737251",28.84,32.60,0,331.23,370.30,99.4,94.0,0.464,1358174.5,1358174.5,6400,0,0,0,L,1122011218,1,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562160626,626511.00
07/03/2019 09:30,2,3.705,ACTIVE,215.77,347.76,60.006,1562160605,"201051344001203","174011545737251",28.39,37.80,0,332.73,373.61,106.6,100.9,0.495,1349857.9,1349857.9,6415,0,0,0,L,1122011218,1,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562160627,626512.00
07/03/2019 09:30,2,3.629,ACTIVE,214.64,346.86,60.006,1562160605,"201051344001230","174011545737251",28.45,37.00,0,329.43,370.00,104.5,99.0,0.499,1344901.6,1344901.6,6429,0,0,0,L,1122011218,1,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562160628,626513.00
07/03/2019 09:30,2,3.580,ACTIVE,214.87,346.86,60.022,1562160605,"201051344000646","174011545737251",28.09,37.50,0,329.13,371.21,101.8,96.4,0.473,1338790.0,1338790.0,6417,0,0,0,L,1122011218,1,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562160629,626514.00
07/03/2019 09:30,2,3.533,ACTIVE,215.32,345.36,60.033,1562160605,"201051344000867","174011545737251",28.37,37.50,0,330.63,367.90,101.5,96.0,0.446,1335399.6,1335399.6,6403,0,0,0,L,1122011218,1,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562160630,626515.00
07/03/2019 09:30,2,3.494,ACTIVE,215.54,348.06,60.001,1562160605,"201051344000633","174011545737251",28.39,36.00,0,331.83,372.11,100.5,95.0,0.460,1332468.3,1332468.3,6414,0,0,0,L,1122011218,1,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562160631,626516.00
07/03/2019 09:30,2,3.680,ACTIVE,214.87,347.46,60.012,1562160605,"201051344000955","174011545737251",28.49,37.80,0,329.13,370.90,106.1,100.5,0.504,1359419.1,1359419.1,6413,0,0,0,L,1122011218,1,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562160632,626517.00
07/03/2019 09:30,2,3.383,ACTIVE,215.77,347.16,60.001,1562160605,"201051344000648","174011545737251",28.61,32.20,0,332.73,370.30,98.0,92.7,0.464,1346531.3,1346531.3,6399,0,0,0,L,1122011218,1,122.23,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562160633,626518.00
07/03/2019 09:30,2,3.490,ACTIVE,216.00,347.76,60.006,1562160605,"201051344000645","174011545737251",28.29,32.60,0,333.33,373.31,100.0,94.6,0.464,1352025.7,1352025.7,6401,0,0,0,L,1122011218,1,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562160634,626519.00
07/03/2019 09:30,2,3.404,ACTIVE,215.77,347.16,60.006,1562160605,"201051344000569","174011545737251",28.75,32.60,0,331.83,370.30,99.1,93.8,0.468,1368862.0,1368862.0,6404,0,0,0,L,1122011218,1,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562160635,626520.00
07/03/2019 09:30,2,3.514,ACTIVE,215.77,352.57,59.996,1562160605,"179051228000119","174011545737251",28.96,35.20,0,332.73,373.91,103.0,97.5,0.499,155130.3,155130.3,6459,0,0,0,L,46974696,1,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562160635,626521.00
07/03/2019 09:45,2,4.002,ACTIVE,216.22,349.86,60.049,1562161504,"201051344000579","174011545737251",27.99,36.80,0,331.83,377.52,113.4,107.5,0.539,1369969.9,1369969.9,6409,0,0,0,L,1122011218,1,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562161506,626522.00
07/03/2019 09:45,2,4.076,ACTIVE,215.54,348.66,60.043,1562161504,"201051344001025","174011545737251",28.25,39.50,0,330.93,379.02,116.6,110.6,0.535,1354403.2,1354403.2,6405,0,0,0,L,1122011218,1,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562161506,626523.00
07/03/2019 09:45,2,4.180,ACTIVE,216.00,351.07,60.043,1562161504,"201051344001093","174011545737251",28.07,37.00,0,333.33,381.12,118.8,112.8,0.552,1336776.2,1336776.2,6420,0,0,0,L,1122011218,1,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562161507,626524.00
07/03/2019 09:45,2,3.842,ACTIVE,216.00,348.06,60.065,1562161504,"201051344000458","174011545737251",28.23,36.30,0,329.73,376.01,109.8,104.1,0.508,1351171.8,1351171.8,6396,0,0,0,L,1122011218,1,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562161508,626525.00
07/03/2019 09:45,2,4.082,ACTIVE,214.87,348.36,60.012,1562161504,"201051344000890","174011545737251",28.03,40.60,0,330.93,379.62,115.9,109.9,0.539,1351926.1,1351926.1,6410,0,0,0,L,1122011218,1,123.36,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562161509,626526.00
07/03/2019 09:45,2,4.029,ACTIVE,216.00,357.98,60.043,1562161504,"201051344000988","174011545737251",18.31,31.30,0,330.93,387.14,74.7,70.2,0.645,1031747.7,1031747.7,6408,0,0,0,L,1122011218,1,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562161510,626527.00
07/03/2019 09:45,2,3.955,ACTIVE,216.00,350.47,60.038,1562161504,"201051344000582","174011545737251",28.19,35.00,0,332.73,379.62,112.9,107.0,0.530,1329481.0,1329481.0,6400,0,0,0,L,1122011218,1,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562161511,626528.00
07/03/2019 09:45,2,4.006,ACTIVE,215.09,348.66,60.038,1562161504,"201051344000868","174011545737251",28.13,32.60,0,331.83,374.81,114.1,108.2,0.530,1337458.5,1337458.5,6399,0,0,0,L,1122011218,1,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562161512,626529.00
07/03/2019 09:45,2,3.869,ACTIVE,216.22,348.96,60.070,1562161504,"201051344000576","174011545737251",28.39,34.30,0,333.93,376.92,111.2,105.5,0.521,1354123.4,1354123.4,6415,0,0,0,L,1122011218,1,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562161513,626530.00
07/03/2019 09:45,2,3.998,ACTIVE,216.22,349.86,60.038,1562161504,"201051344001158","174011545737251",27.77,34.80,0,333.03,376.62,112.4,106.6,0.526,1331373.8,1331373.8,6401,0,0,0,L,1122011218,1,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562161514,626531.00
07/03/2019 09:45,2,4.023,ACTIVE,215.77,349.56,60.001,1562161504,"201051344000917","174011545737251",28.03,37.80,0,332.13,378.42,114.3,108.4,0.521,1346429.5,1346429.5,6413,0,0,0,L,1122011218,1,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562161515,626532.00
07/03/2019 09:45,2,3.994,ACTIVE,215.32,355.58,60.043,1562161504,"201051344000417","174011545737251",18.31,39.50,0,331.53,384.73,74.0,69.5,0.610,1068230.3,1068230.3,6424,0,0,0,L,1122011218,1,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562161516,626533.00
07/03/2019 09:45,2,4.078,ACTIVE,215.32,349.56,60.033,1562161504,"201051344000685","174011545737251",27.49,36.50,0,332.43,379.02,113.6,107.7,0.557,1352630.7,1352630.7,6409,0,0,0,L,1122011218,1,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562161517,626534.00
07/03/2019 09:45,2,4.092,ACTIVE,216.00,349.26,60.043,1562161504,"201051344000651","174011545737251",27.85,37.00,0,331.83,379.62,115.5,109.5,0.521,1346616.0,1346616.0,6407,0,0,0,L,1122011218,1,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562161518,626535.00
07/03/2019 09:45,2,4.016,ACTIVE,214.87,347.46,60.028,1562161504,"201051344000594","174011545737251",27.65,40.80,0,329.43,373.01,112.4,106.5,0.517,1357165.4,1357165.4,6408,0,0,0,L,1122011218,1,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562161519,626536.00
07/03/2019 09:45,2,4.006,ACTIVE,216.22,350.17,60.033,1562161504,"201051344000469","174011545737251",28.29,32.80,0,332.73,377.82,114.7,108.8,0.548,1337202.9,1337202.9,6410,0,0,0,L,1122011218,1,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562161519,626537.00
07/03/2019 09:45,2,4.082,ACTIVE,215.77,349.56,60.038,1562161504,"201051344000585","174011545737251",27.87,37.50,0,332.73,378.72,115.2,109.2,0.544,1361487.3,1361487.3,6401,0,0,0,L,1122011218,1,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562161520,626538.00
07/03/2019 09:45,2,3.938,ACTIVE,216.67,351.07,60.022,1562161504,"201051344000853","174011545737251",28.01,34.30,0,334.24,376.92,111.8,106.0,0.521,1360128.6,1360128.6,6403,0,0,0,L,1122011218,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562161521,626539.00
07/03/2019 09:45,2,3.939,ACTIVE,215.09,348.96,60.028,1562161504,"201051344001145","174011545737251",28.27,36.00,0,333.33,378.42,112.7,106.8,0.526,1361234.8,1361234.8,6423,0,0,0,L,1122011218,1,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562161522,626540.00
07/03/2019 09:45,2,4.102,ACTIVE,215.54,350.17,60.033,1562161504,"201051344000438","174011545737251",27.83,39.50,0,332.73,378.12,115.7,109.7,0.539,1354700.6,1354700.6,6406,0,0,0,L,1122011218,1,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562161523,626541.00
07/03/2019 09:45,2,4.109,ACTIVE,215.32,348.66,60.033,1562161504,"201051344001135","174011545737251",27.87,36.50,0,332.73,378.12,116.0,110.1,0.535,1341945.1,1341945.1,6402,0,0,0,L,1122011218,1,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562161524,626542.00
07/03/2019 09:45,2,3.883,ACTIVE,216.22,349.26,60.033,1562161504,"201051344000983","174011545737251",28.47,34.30,0,333.03,375.71,112.0,106.2,0.535,1358199.4,1358199.4,6401,0,0,0,L,1122011218,1,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562161525,626543.00
07/03/2019 09:45,2,4.168,ACTIVE,215.77,348.96,60.054,1562161504,"201051344001203","174011545737251",28.17,39.50,0,333.03,380.22,118.8,112.8,0.570,1349884.6,1349884.6,6416,0,0,0,L,1122011218,1,124.04,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562161526,626544.00
07/03/2019 09:45,2,4.109,ACTIVE,214.64,348.66,60.028,1562161504,"201051344001230","174011545737251",28.07,39.00,0,328.52,376.62,116.8,110.8,0.557,1344927.9,1344927.9,6430,0,0,0,L,1122011218,1,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562161527,626545.00
07/03/2019 09:45,2,4.035,ACTIVE,214.64,348.36,60.033,1562161504,"201051344000646","174011545737251",27.85,40.00,0,329.43,377.52,113.8,107.9,0.535,1338815.5,1338815.5,6418,0,0,0,L,1122011218,1,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562161528,626546.00
07/03/2019 09:45,2,3.957,ACTIVE,215.54,348.66,60.033,1562161504,"201051344000867","174011545737251",28.39,38.40,0,331.83,374.21,113.8,107.9,0.521,1335425.1,1335425.1,6404,0,0,0,L,1122011218,1,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562161529,626547.00
07/03/2019 09:45,2,3.990,ACTIVE,215.54,348.96,60.038,1562161504,"201051344000633","174011545737251",27.81,39.30,0,329.73,376.31,112.4,106.5,0.508,1332493.4,1332493.4,6415,0,0,0,L,1122011218,1,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562161530,626548.00
07/03/2019 09:45,2,4.178,ACTIVE,214.87,348.66,60.038,1562161504,"201051344000955","174011545737251",27.95,39.00,0,328.82,377.22,118.3,112.2,0.566,1359445.6,1359445.6,6414,0,0,0,L,1122011218,1,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562161531,626549.00
07/03/2019 09:45,2,3.900,ACTIVE,215.77,348.36,60.028,1562161504,"201051344000648","174011545737251",27.85,33.30,0,333.93,376.62,110.0,104.3,0.521,1346555.9,1346555.9,6400,0,0,0,L,1122011218,1,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562161532,626550.00
07/03/2019 09:45,2,3.965,ACTIVE,216.22,348.96,60.033,1562161504,"201051344000645","174011545737251",27.89,33.50,0,333.33,377.52,112.0,106.2,0.517,1352050.7,1352050.7,6402,0,0,0,L,1122011218,1,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562161533,626551.00
07/03/2019 09:45,2,3.873,ACTIVE,216.00,349.26,60.059,1562161504,"201051344000569","174011545737251",28.47,34.30,0,333.33,376.01,111.7,105.9,0.526,1368886.9,1368886.9,6405,0,0,0,L,1122011218,1,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562161533,626552.00
07/03/2019 09:45,2,3.980,ACTIVE,216.00,354.67,60.038,1562161504,"179051228000119","174011545737251",28.65,36.50,0,333.33,378.12,115.4,109.5,0.557,155156.2,155156.2,6460,0,0,0,L,46974696,1,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562161534,626553.00
07/03/2019 10:00,2,4.391,ACTIVE,215.77,350.47,60.033,1562162404,"201051344000579","174011545737251",27.87,38.20,0,324.02,380.82,124.0,117.7,0.592,1369998.0,1369998.0,6410,0,0,0,L,1122011218,1,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562162405,626554.00
07/03/2019 10:00,2,4.475,ACTIVE,215.32,349.86,60.033,1562162404,"201051344001025","174011545737251",28.11,41.00,0,322.81,382.03,127.4,121.0,0.575,1354432.2,1354432.2,6406,0,0,0,L,1122011218,1,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562162406,626555.00
07/03/2019 10:00,2,4.588,ACTIVE,215.77,351.67,60.033,1562162404,"201051344001093","174011545737251",27.85,38.60,0,323.72,383.83,129.2,122.8,0.605,1336805.7,1336805.7,6421,0,0,0,L,1122011218,1,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562162407,626556.00
07/03/2019 10:00,2,4.270,ACTIVE,215.77,349.26,60.059,1562162404,"201051344000458","174011545737251",27.89,38.40,0,323.11,379.02,120.6,114.5,0.561,1351199.1,1351199.1,6397,0,0,0,L,1122011218,1,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562162408,626557.00
07/03/2019 10:00,2,4.504,ACTIVE,214.64,348.96,60.043,1562162404,"201051344000890","174011545737251",27.71,42.80,0,322.21,380.22,126.4,120.1,0.588,1351954.9,1351954.9,6411,0,0,0,L,1122011218,1,123.36,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562162409,626558.00
07/03/2019 10:00,2,4.502,ACTIVE,215.77,347.46,60.038,1562162404,"201051344000988","174011545737251",17.91,33.30,0,322.81,391.34,81.7,76.9,0.384,1031766.0,1031766.0,6409,0,0,0,L,1122011218,1,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562162410,626559.00
07/03/2019 10:00,2,4.365,ACTIVE,215.77,350.47,60.033,1562162404,"201051344000582","174011545737251",27.93,36.50,0,323.41,381.42,123.4,117.2,0.583,1329509.1,1329509.1,6401,0,0,0,L,1122011218,1,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562162411,626560.00
07/03/2019 10:00,2,4.410,ACTIVE,214.87,348.96,60.033,1562162404,"201051344000868","174011545737251",27.95,34.80,0,323.41,379.32,124.9,118.6,0.579,1337486.8,1337486.8,6400,0,0,0,L,1122011218,1,121.78,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562162412,626561.00
07/03/2019 10:00,2,4.324,ACTIVE,215.77,349.86,60.038,1562162404,"201051344000576","174011545737251",27.87,36.00,0,324.32,380.52,122.0,115.9,0.566,1354151.1,1354151.1,6416,0,0,0,L,1122011218,1,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562162413,626562.00
07/03/2019 10:00,2,4.424,ACTIVE,215.77,348.96,60.038,1562162404,"201051344001158","174011545737251",27.43,36.80,0,324.32,379.62,123.0,116.8,0.588,1331401.7,1331401.7,6402,0,0,0,L,1122011218,1,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562162413,626563.00
07/03/2019 10:00,2,4.420,ACTIVE,215.32,350.17,60.038,1562162404,"201051344000917","174011545737251",27.91,39.30,0,320.71,380.82,124.9,118.7,0.583,1346457.8,1346457.8,6414,0,0,0,L,1122011218,1,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562162414,626564.00
07/03/2019 10:00,2,4.447,ACTIVE,214.87,345.66,60.054,1562162404,"201051344000417","174011545737251",17.89,43.00,0,320.11,388.04,80.8,76.0,0.380,1068248.4,1068248.4,6425,0,0,0,L,1122011218,1,122.91,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562162415,626565.00
07/03/2019 10:00,2,4.447,ACTIVE,214.87,349.56,60.017,1562162404,"201051344000685","174011545737251",27.55,38.20,0,319.51,380.22,124.1,117.8,0.610,1352659.0,1352659.0,6410,0,0,0,L,1122011218,1,123.81,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562162416,626566.00
07/03/2019 10:00,2,4.479,ACTIVE,215.77,350.77,60.043,1562162404,"201051344000651","174011545737251",27.79,38.40,0,323.41,381.42,126.1,119.8,0.583,1346644.6,1346644.6,6408,0,0,0,L,1122011218,1,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562162417,626567.00
07/03/2019 10:00,2,4.404,ACTIVE,214.41,347.76,60.065,1562162404,"201051344000594","174011545737251",27.55,44.00,0,317.70,377.82,122.9,116.7,0.570,1357193.3,1357193.3,6409,0,0,0,L,1122011218,1,121.78,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562162418,626568.00
07/03/2019 10:00,2,4.412,ACTIVE,216.00,350.17,60.017,1562162404,"201051344000469","174011545737251",28.11,34.30,0,323.11,381.12,125.7,119.4,0.601,1337231.4,1337231.4,6411,0,0,0,L,1122011218,1,122.01,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562162419,626569.00
07/03/2019 10:00,2,4.477,ACTIVE,215.54,350.17,60.028,1562162404,"201051344000585","174011545737251",27.89,40.00,0,322.81,381.12,126.4,120.1,0.597,1361516.0,1361516.0,6402,0,0,0,L,1122011218,1,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562162420,626570.00
