ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2019 10:00,2,4.359,ACTIVE,216.22,349.86,60.033,1562162404,"201051344000853","174011545737251",27.83,36.00,0,323.72,381.73,122.9,116.7,0.579,1360156.4,1360156.4,6404,0,0,0,L,1122011218,1,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562162421,626571.00
07/03/2019 10:00,2,4.459,ACTIVE,214.64,348.96,60.017,1562162404,"201051344001145","174011545737251",27.23,37.50,0,309.29,386.53,123.0,116.8,0.575,1361262.8,1361262.8,6424,0,0,0,L,1122011218,1,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562162422,626572.00
07/03/2019 10:00,2,4.428,ACTIVE,215.09,350.47,60.028,1562162404,"201051344000438","174011545737251",28.01,41.30,0,322.81,380.82,125.6,119.3,0.597,1354729.2,1354729.2,6407,0,0,0,L,1122011218,1,123.36,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562162423,626573.00
07/03/2019 10:00,2,4.557,ACTIVE,215.32,349.26,60.038,1562162404,"201051344001135","174011545737251",27.35,38.20,0,322.51,380.52,126.2,119.9,0.583,1341973.9,1341973.9,6403,0,0,0,L,1122011218,1,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562162424,626574.00
07/03/2019 10:00,2,4.314,ACTIVE,215.77,349.26,60.043,1562162404,"201051344000983","174011545737251",28.11,35.60,0,323.11,379.32,122.8,116.6,0.588,1358227.2,1358227.2,6402,0,0,0,L,1122011218,1,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562162425,626575.00
07/03/2019 10:00,2,4.574,ACTIVE,215.77,350.47,60.043,1562162404,"201051344001203","174011545737251",27.95,41.30,0,322.21,385.33,129.4,123.0,0.614,1349914.1,1349914.1,6417,0,0,0,L,1122011218,1,124.04,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562162426,626576.00
07/03/2019 10:00,2,4.545,ACTIVE,214.41,348.06,60.006,1562162404,"201051344001230","174011545737251",27.63,40.80,0,318.30,379.32,127.2,120.8,0.614,1344956.8,1344956.8,6431,0,0,0,L,1122011218,1,123.14,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562162427,626577.00
07/03/2019 10:00,2,4.430,ACTIVE,214.41,349.56,60.028,1562162404,"201051344000646","174011545737251",27.75,43.20,0,321.91,378.72,124.5,118.3,0.583,1338843.8,1338843.8,6419,0,0,0,L,1122011218,1,123.14,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562162428,626578.00
07/03/2019 10:00,2,4.449,ACTIVE,215.32,348.36,60.028,1562162404,"201051344000867","174011545737251",27.61,40.20,0,322.21,379.02,124.5,118.2,0.566,1335453.3,1335453.3,6405,0,0,0,L,1122011218,1,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562162429,626579.00
07/03/2019 10:00,2,4.408,ACTIVE,215.32,350.17,60.028,1562162404,"201051344000633","174011545737251",27.49,41.80,0,322.51,379.32,122.7,116.5,0.566,1332521.3,1332521.3,6416,0,0,0,L,1122011218,1,122.46,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562162430,626580.00
07/03/2019 10:00,2,4.588,ACTIVE,214.64,348.66,60.028,1562162404,"201051344000955","174011545737251",27.57,41.50,0,319.51,380.52,128.2,121.8,0.601,1359474.9,1359474.9,6415,0,0,0,L,1122011218,1,122.68,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562162430,626581.00
07/03/2019 10:00,2,4.270,ACTIVE,215.54,348.96,60.038,1562162404,"201051344000648","174011545737251",27.95,35.40,0,324.32,379.92,120.9,114.8,0.579,1346583.3,1346583.3,6401,0,0,0,L,1122011218,1,122.01,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562162431,626582.00
07/03/2019 10:00,2,4.357,ACTIVE,215.77,349.26,60.033,1562162404,"201051344000645","174011545737251",27.81,35.00,0,323.41,380.22,122.8,116.6,0.570,1352078.6,1352078.6,6403,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562162432,626583.00
07/03/2019 10:00,2,4.344,ACTIVE,215.77,349.86,60.022,1562162404,"201051344000569","174011545737251",27.87,36.00,0,324.32,379.62,122.6,116.4,0.583,1368914.7,1368914.7,6406,0,0,0,L,1122011218,1,122.01,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562162433,626584.00
07/03/2019 10:00,2,4.424,ACTIVE,215.77,355.28,60.028,1562162404,"179051228000119","174011545737251",28.21,38.20,0,324.62,382.93,126.4,120.0,0.619,155184.9,155184.9,6461,0,0,0,L,46974696,1,122.46,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562162434,626585.00
07/03/2019 10:15,2,4.807,ACTIVE,218.26,354.97,60.028,1562163304,"201051344000579","174011545737251",27.57,40.20,0,333.03,384.43,134.3,127.7,0.636,1370028.7,1370028.7,6411,0,0,0,L,1122011218,1,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562163306,626586.00
07/03/2019 10:15,2,4.910,ACTIVE,216.22,350.77,60.022,1562163304,"201051344001025","174011545737251",27.77,43.40,0,328.52,384.43,138.1,131.4,0.632,1354463.8,1354463.8,6407,0,0,0,L,1122011218,1,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562163307,626587.00
07/03/2019 10:15,2,4.953,ACTIVE,216.45,352.57,60.028,1562163304,"201051344001093","174011545737251",27.81,40.40,0,327.92,385.63,139.6,132.8,0.645,1336837.6,1336837.6,6422,0,0,0,L,1122011218,1,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562163307,626588.00
07/03/2019 10:15,2,4.693,ACTIVE,218.48,354.67,60.022,1562163304,"201051344000458","174011545737251",27.61,40.60,0,329.73,385.03,131.2,124.7,0.619,1351229.0,1351229.0,6398,0,0,0,L,1122011218,1,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562163308,626589.00
07/03/2019 10:15,2,4.910,ACTIVE,215.54,351.07,60.028,1562163304,"201051344000890","174011545737251",27.41,45.30,0,329.13,381.73,136.3,129.7,0.636,1351986.1,1351986.1,6412,0,0,0,L,1122011218,1,124.04,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562163309,626590.00
07/03/2019 10:15,2,4.850,ACTIVE,218.48,352.27,60.022,1562163304,"201051344000988","174011545737251",17.95,35.80,0,332.43,371.21,88.2,83.2,0.415,1031786.0,1031786.0,6410,0,0,0,L,1122011218,1,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562163310,626591.00
07/03/2019 10:15,2,4.830,ACTIVE,216.45,352.87,60.022,1562163304,"201051344000582","174011545737251",27.41,38.40,0,328.22,385.33,134.2,127.7,0.632,1329539.7,1329539.7,6402,0,0,0,L,1122011218,1,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562163311,626592.00
07/03/2019 10:15,2,4.787,ACTIVE,217.35,353.47,60.022,1562163304,"201051344000868","174011545737251",27.97,36.30,0,328.82,384.13,135.7,129.0,0.623,1337517.8,1337517.8,6401,0,0,0,L,1122011218,1,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562163312,626593.00
07/03/2019 10:15,2,4.725,ACTIVE,218.48,354.97,60.017,1562163304,"201051344000576","174011545737251",27.75,37.80,0,332.43,384.13,132.7,126.2,0.610,1354181.3,1354181.3,6417,0,0,0,L,1122011218,1,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562163313,626594.00
07/03/2019 10:15,2,4.783,ACTIVE,218.48,353.47,59.990,1562163304,"201051344001158","174011545737251",27.49,38.80,0,330.03,383.83,133.1,126.5,0.619,1331432.1,1331432.1,6403,0,0,0,L,1122011218,1,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562163314,626595.00
07/03/2019 10:15,2,4.828,ACTIVE,216.22,352.27,60.033,1562163304,"201051344000917","174011545737251",27.69,41.80,0,327.32,383.53,135.4,128.8,0.645,1346488.8,1346488.8,6415,0,0,0,L,1122011218,1,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562163315,626596.00
07/03/2019 10:15,2,4.779,ACTIVE,215.54,345.66,60.017,1562163304,"201051344000417","174011545737251",17.97,46.40,0,330.03,365.80,86.9,81.9,0.398,1068268.1,1068268.1,6426,0,0,0,L,1122011218,1,123.59,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562163316,626597.00
07/03/2019 10:15,2,4.838,ACTIVE,215.32,350.77,59.996,1562163304,"201051344000685","174011545737251",27.45,40.20,0,328.82,381.73,134.6,128.0,0.658,1352689.6,1352689.6,6411,0,0,0,L,1122011218,1,124.27,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562163317,626598.00
07/03/2019 10:15,2,4.947,ACTIVE,216.67,351.97,60.033,1562163304,"201051344000651","174011545737251",27.23,39.80,0,329.43,385.33,136.4,129.8,0.628,1346675.8,1346675.8,6409,0,0,0,L,1122011218,1,124.72,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562163318,626599.00
07/03/2019 10:15,2,4.828,ACTIVE,216.90,353.77,60.028,1562163304,"201051344000594","174011545737251",27.19,46.20,0,327.32,384.13,132.9,126.3,0.614,1357223.7,1357223.7,6410,0,0,0,L,1122011218,1,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562163319,626600.00
07/03/2019 10:15,2,4.855,ACTIVE,218.48,355.28,60.028,1562163304,"201051344000469","174011545737251",27.69,35.80,0,328.82,384.73,136.2,129.5,0.650,1337262.5,1337262.5,6412,0,0,0,L,1122011218,1,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562163319,626601.00
07/03/2019 10:15,2,4.918,ACTIVE,216.22,351.97,60.033,1562163304,"201051344000585","174011545737251",27.57,41.00,0,328.22,384.43,137.3,130.6,0.654,1361547.3,1361547.3,6403,0,0,0,L,1122011218,1,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562163320,626602.00
07/03/2019 10:15,2,4.721,ACTIVE,218.71,355.58,60.012,1562163304,"201051344000853","174011545737251",27.99,37.00,0,333.33,384.43,133.8,127.3,0.623,1360186.9,1360186.9,6405,0,0,0,L,1122011218,1,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562163321,626603.00
07/03/2019 10:15,2,4.785,ACTIVE,215.54,350.77,60.022,1562163304,"201051344001145","174011545737251",27.61,39.30,0,328.52,383.53,133.8,127.2,0.623,1361293.3,1361293.3,6425,0,0,0,L,1122011218,1,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562163322,626604.00
07/03/2019 10:15,2,4.910,ACTIVE,216.00,351.97,60.022,1562163304,"201051344000438","174011545737251",27.27,42.80,0,329.43,384.73,135.6,128.9,0.645,1354760.2,1354760.2,6408,0,0,0,L,1122011218,1,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562163323,626605.00
07/03/2019 10:15,2,4.938,ACTIVE,216.00,351.07,60.033,1562163304,"201051344001135","174011545737251",27.39,40.40,0,328.52,383.53,137.0,130.3,0.623,1342005.2,1342005.2,6404,0,0,0,L,1122011218,1,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562163324,626606.00
07/03/2019 10:15,2,4.684,ACTIVE,218.48,355.28,60.038,1562163304,"201051344000983","174011545737251",28.19,37.50,0,328.52,383.83,133.8,127.2,0.636,1358257.7,1358257.7,6403,0,0,0,L,1122011218,1,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562163325,626607.00
07/03/2019 10:15,2,4.996,ACTIVE,216.45,352.27,60.017,1562163304,"201051344001203","174011545737251",27.67,45.80,0,329.43,385.33,140.0,133.2,0.650,1349946.1,1349946.1,6418,0,0,0,L,1122011218,1,124.49,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562163326,626608.00
07/03/2019 10:15,2,4.895,ACTIVE,214.87,348.96,60.022,1562163304,"201051344001230","174011545737251",27.71,43.00,0,327.02,380.52,137.4,130.7,0.663,1344988.2,1344988.2,6432,0,0,0,L,1122011218,1,123.59,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562163327,626609.00
07/03/2019 10:15,2,4.844,ACTIVE,215.09,350.47,60.012,1562163304,"201051344000646","174011545737251",27.47,45.00,0,327.62,383.23,134.7,128.1,0.645,1338874.5,1338874.5,6420,0,0,0,L,1122011218,1,123.81,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562163328,626610.00
07/03/2019 10:15,2,4.834,ACTIVE,217.58,353.47,60.022,1562163304,"201051344000867","174011545737251",27.55,41.80,0,329.73,382.33,134.9,128.3,0.610,1335484.1,1335484.1,6406,0,0,0,L,1122011218,1,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562163329,626611.00
07/03/2019 10:15,2,4.799,ACTIVE,217.58,353.77,60.022,1562163304,"201051344000633","174011545737251",27.37,44.30,0,328.22,383.23,133.1,126.5,0.623,1332551.6,1332551.6,6417,0,0,0,L,1122011218,1,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562163330,626612.00
07/03/2019 10:15,2,4.998,ACTIVE,215.32,350.17,60.022,1562163304,"201051344000955","174011545737251",27.27,46.00,0,328.52,381.73,138.0,131.3,0.645,1359506.5,1359506.5,6416,0,0,0,L,1122011218,1,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562163331,626613.00
07/03/2019 10:15,2,4.705,ACTIVE,218.03,354.07,60.001,1562163304,"201051344000648","174011545737251",27.49,37.00,0,329.13,383.83,130.9,124.5,0.623,1346613.1,1346613.1,6402,0,0,0,L,1122011218,1,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562163332,626614.00
07/03/2019 10:15,2,4.803,ACTIVE,218.26,353.77,60.012,1562163304,"201051344000645","174011545737251",27.41,36.80,0,332.73,384.13,133.3,126.8,0.605,1352109.0,1352109.0,6404,0,0,0,L,1122011218,1,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562163332,626615.00
07/03/2019 10:15,2,4.678,ACTIVE,218.03,354.07,60.017,1562163304,"201051344000569","174011545737251",28.23,37.80,0,328.82,384.43,133.7,127.1,0.628,1368945.1,1368945.1,6407,0,0,0,L,1122011218,1,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562163333,626616.00
07/03/2019 10:15,2,4.842,ACTIVE,218.03,360.38,59.996,1562163304,"179051228000119","174011545737251",27.99,39.80,0,332.73,389.54,137.3,130.6,0.663,155216.2,155216.2,6463,0,0,0,L,46974696,1,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562163335,626617.00
07/03/2019 10:30,2,5.254,ACTIVE,217.35,353.47,60.022,1562164204,"201051344000579","174011545737251",27.15,41.30,0,333.33,386.83,144.6,137.6,0.685,1370061.8,1370061.8,6412,0,0,0,L,1122011218,1,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562164205,626618.00
07/03/2019 10:30,2,5.400,ACTIVE,216.00,352.87,60.012,1562164204,"201051344001025","174011545737251",27.17,45.00,0,329.43,388.64,148.6,141.5,0.676,1354497.7,1354497.7,6408,0,0,0,L,1122011218,1,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562164206,626619.00
07/03/2019 10:30,2,5.299,ACTIVE,216.22,354.97,60.059,1562164204,"201051344001093","174011545737251",27.85,42.80,0,333.03,389.24,149.4,142.3,0.703,1336871.9,1336871.9,6423,0,0,0,L,1122011218,1,123.81,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562164207,626620.00
07/03/2019 10:30,2,5.023,ACTIVE,217.58,353.47,60.028,1562164204,"201051344000458","174011545737251",27.87,40.40,0,332.43,388.04,141.7,134.8,0.672,1351261.4,1351261.4,6399,0,0,0,L,1122011218,1,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562164208,626621.00
07/03/2019 10:30,2,5.393,ACTIVE,214.87,351.37,60.028,1562164204,"201051344000890","174011545737251",26.70,47.30,0,328.82,384.73,145.8,138.8,0.681,1352019.6,1352019.6,6413,0,0,0,L,1122011218,1,123.59,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562164209,626622.00
07/03/2019 10:30,2,5.232,ACTIVE,217.58,350.77,60.028,1562164204,"201051344000988","174011545737251",17.93,37.50,0,334.54,372.71,95.1,89.9,0.446,1031807.6,1031807.6,6411,0,0,0,L,1122011218,1,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562164210,626623.00
07/03/2019 10:30,2,5.209,ACTIVE,216.00,353.77,60.022,1562164204,"201051344000582","174011545737251",27.31,40.20,0,333.63,388.34,144.1,137.1,0.681,1329572.6,1329572.6,6403,0,0,0,L,1122011218,1,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562164211,626624.00
07/03/2019 10:30,2,5.289,ACTIVE,216.22,354.37,60.028,1562164204,"201051344000868","174011545737251",27.29,37.30,0,331.83,388.34,146.2,139.2,0.658,1337551.3,1337551.3,6402,0,0,0,L,1122011218,1,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562164212,626625.00
07/03/2019 10:30,2,5.152,ACTIVE,217.58,354.67,60.028,1562164204,"201051344000576","174011545737251",27.45,39.30,0,333.03,386.53,143.1,136.2,0.672,1354214.0,1354214.0,6418,0,0,0,L,1122011218,1,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562164213,626626.00
07/03/2019 10:30,2,5.254,ACTIVE,217.58,354.97,60.028,1562164204,"201051344001158","174011545737251",26.92,40.40,0,332.43,385.63,143.2,136.3,0.672,1331465.0,1331465.0,6404,0,0,0,L,1122011218,1,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562164214,626627.00
07/03/2019 10:30,2,5.303,ACTIVE,215.77,352.87,60.012,1562164204,"201051344000917","174011545737251",27.14,42.00,0,330.03,387.44,145.8,138.8,0.689,1346522.1,1346522.1,6416,0,0,0,L,1122011218,1,123.36,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562164215,626628.00
07/03/2019 10:30,2,5.137,ACTIVE,215.09,346.56,60.017,1562164204,"201051344000417","174011545737251",17.89,48.80,0,330.93,368.80,93.1,87.9,0.429,1068289.3,1068289.3,6427,0,0,0,L,1122011218,1,123.14,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562164216,626629.00
07/03/2019 10:30,2,5.234,ACTIVE,214.87,352.57,60.028,1562164204,"201051344000685","174011545737251",27.23,41.50,0,329.43,386.23,144.4,137.5,0.712,1352722.7,1352722.7,6412,0,0,0,L,1122011218,1,124.04,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562164217,626630.00
07/03/2019 10:30,2,5.350,ACTIVE,216.22,354.67,60.038,1562164204,"201051344000651","174011545737251",27.06,41.50,0,333.33,388.34,146.5,139.5,0.676,1346709.4,1346709.4,6410,0,0,0,L,1122011218,1,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562164218,626631.00
07/03/2019 10:30,2,5.174,ACTIVE,216.00,352.87,60.028,1562164204,"201051344000594","174011545737251",27.33,48.50,0,332.13,386.83,143.2,136.3,0.667,1357256.5,1357256.5,6411,0,0,0,L,1122011218,1,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562164219,626632.00
07/03/2019 10:30,2,5.191,ACTIVE,217.58,355.28,60.022,1562164204,"201051344000469","174011545737251",27.93,36.50,0,332.43,387.74,146.9,139.9,0.725,1337296.1,1337296.1,6413,0,0,0,L,1122011218,1,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562164219,626633.00
07/03/2019 10:30,2,5.373,ACTIVE,216.22,352.57,60.022,1562164204,"201051344000585","174011545737251",27.14,43.60,0,332.43,387.14,147.7,140.6,0.698,1361581.1,1361581.1,6404,0,0,0,L,1122011218,1,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562164220,626634.00
07/03/2019 10:30,2,5.133,ACTIVE,218.03,354.97,60.022,1562164204,"201051344000853","174011545737251",27.79,38.80,0,334.54,387.14,144.5,137.6,0.672,1360219.9,1360219.9,6406,0,0,0,L,1122011218,1,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562164221,626635.00
07/03/2019 10:30,2,5.221,ACTIVE,215.09,352.27,60.012,1562164204,"201051344001145","174011545737251",27.25,40.60,0,333.03,386.23,144.0,137.1,0.681,1361326.3,1361326.3,6426,0,0,0,L,1122011218,1,123.36,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562164222,626636.00
07/03/2019 10:30,2,5.270,ACTIVE,215.77,353.47,60.012,1562164204,"201051344000438","174011545737251",27.25,44.80,0,333.33,387.74,145.4,138.5,0.685,1354793.5,1354793.5,6409,0,0,0,L,1122011218,1,123.81,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562164223,626637.00
07/03/2019 10:30,2,5.326,ACTIVE,215.54,352.27,60.012,1562164204,"201051344001135","174011545737251",27.25,41.80,0,331.83,387.44,147.0,140.0,0.681,1342038.8,1342038.8,6405,0,0,0,L,1122011218,1,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562164224,626638.00
07/03/2019 10:30,2,5.115,ACTIVE,217.58,352.27,59.990,1562164204,"201051344000983","174011545737251",27.87,38.20,0,332.13,386.83,144.3,137.4,0.689,1358290.7,1358290.7,6404,0,0,0,L,1122011218,1,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562164225,626639.00
07/03/2019 10:30,2,5.367,ACTIVE,216.00,353.17,60.017,1562164204,"201051344001203","174011545737251",27.67,48.80,0,330.63,388.64,150.4,143.2,0.694,1349980.6,1349980.6,6419,0,0,0,L,1122011218,1,124.27,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562164226,626640.00
07/03/2019 10:30,2,5.305,ACTIVE,214.64,350.77,60.017,1562164204,"201051344001230","174011545737251",27.51,44.80,0,327.02,383.83,147.8,140.7,0.707,1345022.0,1345022.0,6433,0,0,0,L,1122011218,1,123.36,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562164227,626641.00
07/03/2019 10:30,2,5.330,ACTIVE,214.87,350.47,60.022,1562164204,"201051344000646","174011545737251",26.84,47.00,0,328.82,383.83,144.9,138.0,0.685,1338907.6,1338907.6,6421,0,0,0,L,1122011218,1,123.59,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562164228,626642.00
07/03/2019 10:30,2,5.248,ACTIVE,216.67,352.87,60.017,1562164204,"201051344000867","174011545737251",27.35,43.40,0,330.33,386.23,145.6,138.6,0.663,1335517.4,1335517.4,6407,0,0,0,L,1122011218,1,123.36,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562164229,626643.00
07/03/2019 10:30,2,5.174,ACTIVE,216.67,354.67,60.012,1562164204,"201051344000633","174011545737251",27.39,46.40,0,331.83,385.33,143.5,136.6,0.676,1332584.5,1332584.5,6418,0,0,0,L,1122011218,1,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562164230,626644.00
07/03/2019 10:30,2,5.338,ACTIVE,214.87,350.77,60.028,1562164204,"201051344000955","174011545737251",27.35,48.50,0,328.22,385.63,147.7,140.7,0.694,1359540.3,1359540.3,6417,0,0,0,L,1122011218,1,122.91,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562164231,626645.00
07/03/2019 10:30,2,5.146,ACTIVE,217.35,354.07,59.990,1562164204,"201051344000648","174011545737251",27.12,38.40,0,333.03,386.53,141.3,134.5,0.667,1346645.5,1346645.5,6403,0,0,0,L,1122011218,1,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562164232,626646.00
07/03/2019 10:30,2,5.229,ACTIVE,217.58,354.97,60.017,1562164204,"201051344000645","174011545737251",27.19,37.50,0,333.03,386.23,144.0,137.0,0.663,1352141.9,1352141.9,6405,0,0,0,L,1122011218,1,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562164233,626647.00
07/03/2019 10:30,2,5.189,ACTIVE,217.35,353.47,60.043,1562164204,"201051344000569","174011545737251",27.49,38.40,0,332.73,387.44,144.4,137.4,0.694,1368978.1,1368978.1,6408,0,0,0,L,1122011218,1,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562164234,626648.00
07/03/2019 10:30,2,5.193,ACTIVE,217.35,359.78,60.028,1562164204,"179051228000119","174011545737251",28.13,41.00,0,338.14,391.64,147.9,140.9,0.720,155250.1,155250.1,6464,0,0,0,L,46974696,1,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562164235,626649.00
07/03/2019 10:45,2,5.598,ACTIVE,218.26,356.48,60.081,1562165105,"201051344000579","174011545737251",26.90,42.80,0,332.73,389.84,152.5,145.3,0.725,1370097.4,1370097.4,6413,0,0,0,L,1122011218,1,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562165106,626650.00
07/03/2019 10:45,2,5.693,ACTIVE,216.67,354.67,60.054,1562165105,"201051344001025","174011545737251",27.23,45.80,0,333.33,391.94,157.0,149.6,0.720,1354534.4,1354534.4,6409,0,0,0,L,1122011218,1,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562165107,626651.00
07/03/2019 10:45,2,5.670,ACTIVE,217.13,354.97,60.054,1562165105,"201051344001093","174011545737251",27.49,43.20,0,331.83,392.25,157.8,150.4,0.725,1336908.8,1336908.8,6424,0,0,0,L,1122011218,1,124.49,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562165108,626652.00
07/03/2019 10:45,2,5.336,ACTIVE,218.26,355.88,60.059,1562165105,"201051344000458","174011545737251",27.87,40.60,0,332.43,388.94,150.6,143.4,0.712,1351296.4,1351296.4,6400,0,0,0,L,1122011218,1,123.81,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562165109,626653.00
07/03/2019 10:45,2,5.627,ACTIVE,215.77,354.37,60.054,1562165105,"201051344000890","174011545737251",27.06,47.80,0,332.73,389.54,154.1,146.8,0.725,1352055.5,1352055.5,6414,0,0,0,L,1122011218,1,124.04,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562165110,626654.00
07/03/2019 10:45,2,5.508,ACTIVE,218.26,351.67,60.065,1562165105,"201051344000988","174011545737251",18.03,37.80,0,334.24,375.71,100.6,95.2,0.477,1031830.9,1031830.9,6412,0,0,0,L,1122011218,1,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562165111,626655.00
07/03/2019 10:45,2,5.525,ACTIVE,216.45,355.58,60.038,1562165105,"201051344000582","174011545737251",27.31,40.80,0,332.43,391.64,152.8,145.5,0.716,1329608.2,1329608.2,6404,0,0,0,L,1122011218,1,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562165112,626656.00
07/03/2019 10:45,2,5.572,ACTIVE,217.13,354.07,60.043,1562165105,"201051344000868","174011545737251",27.57,37.50,0,332.43,390.74,155.5,148.1,0.707,1337587.4,1337587.4,6403,0,0,0,L,1122011218,1,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562165113,626657.00
07/03/2019 10:45,2,5.447,ALERT,218.26,355.58,60.070,1562165105,"201051344000576","174011545737251",27.61,39.30,0,295.16,392.85,152.4,145.1,0.712,1354249.2,1354249.2,6419,0,0,0,L,1122011218,1,123.81,124.04,0002,36,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562165114,626658.00
07/03/2019 10:45,2,5.580,ACTIVE,218.03,355.88,60.054,1562165105,"201051344001158","174011545737251",26.94,41.50,0,332.13,388.94,152.3,145.1,0.716,1331500.3,1331500.3,6405,0,0,0,L,1122011218,1,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562165115,626659.00
07/03/2019 10:45,2,5.566,ACTIVE,216.22,352.87,60.054,1562165105,"201051344000917","174011545737251",27.49,42.30,0,332.13,390.74,155.1,147.7,0.742,1346558.1,1346558.1,6417,0,0,0,L,1122011218,1,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562165116,626660.00
07/03/2019 10:45,2,5.430,ACTIVE,215.32,346.86,60.043,1562165105,"201051344000417","174011545737251",17.93,49.50,0,331.23,372.41,98.6,93.3,0.464,1068312.1,1068312.1,6428,0,0,0,L,1122011218,1,123.59,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562165117,626661.00
07/03/2019 10:45,2,5.637,ACTIVE,215.32,354.07,60.049,1562165105,"201051344000685","174011545737251",26.92,42.80,0,332.73,389.84,153.7,146.4,0.756,1352758.3,1352758.3,6413,0,0,0,L,1122011218,1,124.49,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562165118,626662.00
07/03/2019 10:45,2,5.684,ACTIVE,216.67,354.37,60.049,1562165105,"201051344000651","174011545737251",27.08,42.00,0,332.13,390.14,155.8,148.4,0.716,1346745.5,1346745.5,6411,0,0,0,L,1122011218,1,124.94,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562165119,626663.00
07/03/2019 10:45,2,5.545,ACTIVE,216.45,354.67,60.054,1562165105,"201051344000594","174011545737251",27.17,50.00,0,332.73,390.14,152.7,145.5,0.703,1357291.9,1357291.9,6412,0,0,0,L,1122011218,1,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562165120,626664.00
07/03/2019 10:45,2,5.590,ACTIVE,218.48,356.48,60.049,1562165105,"201051344000469","174011545737251",27.57,37.30,0,332.13,390.74,156.2,148.9,0.751,1337332.3,1337332.3,6414,0,0,0,L,1122011218,1,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562165121,626665.00
07/03/2019 10:45,2,5.707,ALERT,216.22,354.37,60.049,1562165105,"201051344000585","174011545737251",27.12,43.80,0,286.44,390.74,156.7,149.3,0.742,1361617.4,1361617.4,6405,0,0,0,L,1122011218,1,123.81,123.14,0002,40,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562165123,626666.00
07/03/2019 10:45,2,5.457,ACTIVE,218.71,355.88,60.043,1562165105,"201051344000853","174011545737251",27.87,39.50,0,335.74,390.44,154.1,146.8,0.725,1360255.6,1360255.6,6407,0,0,0,L,1122011218,1,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562165124,626667.00
07/03/2019 10:45,2,5.539,ACTIVE,215.54,351.97,60.043,1562165105,"201051344001145","174011545737251",27.33,41.30,0,333.63,389.84,153.3,146.0,0.712,1361361.8,1361361.8,6427,0,0,0,L,1122011218,1,124.04,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562165125,626668.00
07/03/2019 10:45,2,5.670,ACTIVE,216.00,352.87,60.049,1562165105,"201051344000438","174011545737251",26.94,45.00,0,333.03,391.04,154.6,147.3,0.729,1354829.4,1354829.4,6410,0,0,0,L,1122011218,1,124.49,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562165126,626669.00
07/03/2019 10:45,2,5.689,ACTIVE,216.67,354.07,60.043,1562165105,"201051344001135","174011545737251",27.08,42.30,0,332.43,390.74,156.0,148.6,0.729,1342075.0,1342075.0,6406,0,0,0,L,1122011218,1,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562165126,626670.00
07/03/2019 10:45,2,5.463,ACTIVE,218.26,357.08,60.022,1562165105,"201051344000983","174011545737251",27.85,38.80,0,332.13,390.14,154.0,146.7,0.725,1358326.4,1358326.4,6405,0,0,0,L,1122011218,1,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562165127,626671.00
07/03/2019 10:45,2,5.830,ACTIVE,216.90,355.28,60.059,1562165105,"201051344001203","174011545737251",27.02,50.40,0,328.22,396.15,159.5,152.0,0.765,1350017.7,1350017.7,6420,0,0,0,L,1122011218,1,124.72,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562165128,626672.00
07/03/2019 10:45,2,5.619,ACTIVE,215.54,353.17,60.054,1562165105,"201051344001230","174011545737251",27.57,46.00,0,327.32,386.83,156.9,149.5,0.751,1345058.5,1345058.5,6434,0,0,0,L,1122011218,1,123.81,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562165129,626673.00
07/03/2019 10:45,2,5.635,ACTIVE,215.77,354.67,60.049,1562165105,"201051344000646","174011545737251",26.98,47.30,0,330.63,390.14,154.0,146.7,0.725,1338943.4,1338943.4,6422,0,0,0,L,1122011218,1,124.04,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562165130,626674.00
07/03/2019 10:45,2,5.596,ACTIVE,217.35,355.88,60.054,1562165105,"201051344000867","174011545737251",27.39,45.00,0,332.43,389.54,155.2,147.8,0.698,1335553.3,1335553.3,6408,0,0,0,L,1122011218,1,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562165131,626675.00
07/03/2019 10:45,2,5.582,ACTIVE,217.58,354.97,60.054,1562165105,"201051344000633","174011545737251",27.08,46.40,0,329.73,388.34,153.0,145.7,0.712,1332619.9,1332619.9,6419,0,0,0,L,1122011218,1,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562165132,626676.00
07/03/2019 10:45,2,5.711,ACTIVE,216.00,352.87,60.054,1562165105,"201051344000955","174011545737251",27.06,50.00,0,331.83,388.94,156.5,149.1,0.738,1359576.7,1359576.7,6418,0,0,0,L,1122011218,1,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562165133,626677.00
07/03/2019 10:45,2,5.486,ACTIVE,218.03,355.28,60.059,1562165105,"201051344000648","174011545737251",27.19,38.60,0,332.43,389.24,151.1,143.9,0.712,1346680.5,1346680.5,6404,0,0,0,L,1122011218,1,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562165134,626678.00
07/03/2019 10:45,2,5.625,ACTIVE,218.26,355.28,60.049,1562165105,"201051344000645","174011545737251",26.90,38.40,0,332.73,389.24,153.3,146.0,0.698,1352177.5,1352177.5,6406,0,0,0,L,1122011218,1,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562165135,626679.00
07/03/2019 10:45,2,5.504,ACTIVE,218.03,355.58,60.054,1562165105,"201051344000569","174011545737251",27.59,39.00,0,331.83,389.84,153.8,146.5,0.725,1369013.7,1369013.7,6409,0,0,0,L,1122011218,1,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562165136,626680.00
07/03/2019 10:45,2,5.549,ALERT,218.03,361.29,60.054,1562165105,"179051228000119","174011545737251",28.03,41.50,0,299.67,409.08,157.6,150.1,0.756,155286.4,155286.4,6465,0,0,0,L,46974696,1,123.81,124.94,0000,35,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562165138,626681.00
07/03/2019 11:00,2,5.807,ACTIVE,218.71,358.58,60.054,1562166004,"201051344000579","174011545737251",27.43,43.80,0,333.33,392.55,161.2,153.7,0.760,1370134.8,1370134.8,6414,0,0,0,L,1122011218,1,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166005,626682.00
07/03/2019 11:00,2,6.023,ACTIVE,217.13,355.58,60.017,1562166004,"201051344001025","174011545737251",27.35,47.80,0,331.83,393.75,166.7,159.0,0.760,1354572.9,1354572.9,6410,0,0,0,L,1122011218,1,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166006,626683.00
07/03/2019 11:00,2,6.062,ACTIVE,217.35,355.88,60.028,1562166004,"201051344001093","174011545737251",27.15,44.50,0,330.93,393.45,166.8,159.1,0.773,1336947.4,1336947.4,6425,0,0,0,L,1122011218,1,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166007,626684.00
07/03/2019 11:00,2,5.768,ACTIVE,218.71,356.48,60.022,1562166004,"201051344000458","174011545737251",27.33,41.50,0,333.93,392.85,159.5,152.0,0.747,1351333.3,1351333.3,6401,0,0,0,L,1122011218,1,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166008,626685.00
07/03/2019 11:00,2,6.062,ACTIVE,216.00,354.07,60.012,1562166004,"201051344000890","174011545737251",26.54,49.80,0,333.03,393.15,162.9,155.3,0.756,1352093.2,1352093.2,6415,0,0,0,L,1122011218,1,124.27,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166009,626686.00
07/03/2019 11:00,2,5.826,ACTIVE,218.93,353.47,60.017,1562166004,"201051344000988","174011545737251",17.95,38.80,0,336.64,377.22,105.8,100.2,0.499,1031855.3,1031855.3,6413,0,0,0,L,1122011218,1,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166010,626687.00
07/03/2019 11:00,2,5.973,ACTIVE,217.35,357.08,60.022,1562166004,"201051344000582","174011545737251",26.72,41.50,0,331.23,393.15,161.8,154.2,0.760,1329645.5,1329645.5,6405,0,0,0,L,1122011218,1,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166010,626688.00
07/03/2019 11:00,2,5.893,ACTIVE,217.58,356.48,60.022,1562166004,"201051344000868","174011545737251",27.57,38.40,0,331.53,392.55,164.3,156.7,0.751,1337625.4,1337625.4,6404,0,0,0,L,1122011218,1,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166011,626689.00
07/03/2019 11:00,2,5.824,ACTIVE,218.71,357.68,60.012,1562166004,"201051344000576","174011545737251",27.29,40.60,0,333.93,395.85,160.9,153.4,0.734,1354286.5,1354286.5,6421,0,0,0,L,1122011218,1,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166012,626690.00
07/03/2019 11:00,2,5.859,ACTIVE,218.71,357.38,60.022,1562166004,"201051344001158","174011545737251",27.04,42.50,0,333.33,391.64,160.5,153.0,0.747,1331537.4,1331537.4,6406,0,0,0,L,1122011218,1,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166013,626691.00
07/03/2019 11:00,2,5.969,ACTIVE,216.90,356.48,60.017,1562166004,"201051344000917","174011545737251",27.06,43.40,0,331.23,392.55,163.6,155.9,0.778,1346595.9,1346595.9,6418,0,0,0,L,1122011218,1,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166014,626692.00
07/03/2019 11:00,2,5.721,ACTIVE,216.22,348.66,60.033,1562166004,"201051344000417","174011545737251",17.89,51.30,0,332.13,376.62,103.7,98.1,0.486,1068335.9,1068335.9,6429,0,0,0,L,1122011218,1,123.81,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166015,626693.00
07/03/2019 11:00,2,6.023,ACTIVE,215.77,354.67,60.017,1562166004,"201051344000685","174011545737251",26.48,43.80,0,332.43,392.85,161.5,154.0,0.791,1352795.7,1352795.7,6414,0,0,0,L,1122011218,1,124.49,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166016,626694.00
07/03/2019 11:00,2,6.006,ACTIVE,217.35,356.48,60.033,1562166004,"201051344000651","174011545737251",27.00,43.40,0,331.83,391.94,164.2,156.6,0.751,1346783.4,1346783.4,6412,0,0,0,L,1122011218,1,125.17,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166017,626695.00
07/03/2019 11:00,2,5.934,ACTIVE,217.13,356.48,60.033,1562166004,"201051344000594","174011545737251",26.72,51.50,0,331.83,392.55,160.7,153.1,0.734,1357329.0,1357329.0,6413,0,0,0,L,1122011218,1,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166018,626696.00
07/03/2019 11:00,2,5.889,ACTIVE,218.93,358.88,60.033,1562166004,"201051344000469","174011545737251",27.57,38.20,0,333.03,394.05,164.5,156.8,0.787,1337370.4,1337370.4,6415,0,0,0,L,1122011218,1,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166019,626697.00
07/03/2019 11:00,2,6.025,ACTIVE,217.13,355.58,60.017,1562166004,"201051344000585","174011545737251",27.21,45.30,0,331.23,391.94,166.0,158.3,0.791,1361655.7,1361655.7,6407,0,0,0,L,1122011218,1,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166020,626698.00
07/03/2019 11:00,2,5.867,ACTIVE,219.16,357.98,60.022,1562166004,"201051344000853","174011545737251",27.37,40.40,0,337.24,395.85,162.6,155.0,0.756,1360293.1,1360293.1,6408,0,0,0,L,1122011218,1,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166021,626699.00
07/03/2019 11:00,2,5.879,ACTIVE,216.00,355.58,60.038,1562166004,"201051344001145","174011545737251",27.10,43.00,0,332.43,392.55,161.3,153.8,0.747,1361399.1,1361399.1,6428,0,0,0,L,1122011218,1,124.04,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166022,626700.00
07/03/2019 11:00,2,5.961,ACTIVE,216.67,354.07,60.022,1562166004,"201051344000438","174011545737251",26.92,47.00,0,331.83,393.15,162.4,154.9,0.782,1354867.0,1354867.0,6411,0,0,0,L,1122011218,1,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166023,626701.00
07/03/2019 11:00,2,6.070,ACTIVE,216.90,355.58,60.033,1562166004,"201051344001135","174011545737251",26.74,44.00,0,330.63,393.15,164.4,156.7,0.751,1342113.0,1342113.0,6407,0,0,0,L,1122011218,1,124.49,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166024,626702.00
07/03/2019 11:00,2,5.797,ACTIVE,218.71,357.68,60.033,1562166004,"201051344000983","174011545737251",27.63,40.00,0,332.73,392.85,162.2,154.7,0.756,1358363.9,1358363.9,6406,0,0,0,L,1122011218,1,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166025,626703.00
07/03/2019 11:00,2,6.035,ACTIVE,217.13,356.18,60.028,1562166004,"201051344001203","174011545737251",27.49,52.50,0,327.32,396.75,168.0,160.2,0.773,1350056.5,1350056.5,6421,0,0,0,L,1122011218,1,124.94,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166025,626704.00
07/03/2019 11:00,2,6.014,ACTIVE,215.77,355.58,60.022,1562166004,"201051344001230","174011545737251",27.14,46.60,0,332.43,389.54,165.2,157.6,0.787,1345096.7,1345096.7,6435,0,0,0,L,1122011218,1,124.04,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166026,626705.00
07/03/2019 11:00,2,6.053,ACTIVE,215.77,354.37,60.017,1562166004,"201051344000646","174011545737251",26.48,49.00,0,332.43,393.45,162.3,154.7,0.769,1338980.8,1338980.8,6423,0,0,0,L,1122011218,1,124.27,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166027,626706.00
07/03/2019 11:00,2,5.908,ACTIVE,217.80,355.28,60.033,1562166004,"201051344000867","174011545737251",27.27,46.40,0,331.83,390.44,163.2,155.6,0.729,1335591.0,1335591.0,6409,0,0,0,L,1122011218,1,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166028,626707.00
07/03/2019 11:00,2,5.898,ACTIVE,217.80,357.08,60.022,1562166004,"201051344000633","174011545737251",26.88,47.80,0,332.13,391.04,160.7,153.1,0.742,1332657.0,1332657.0,6420,0,0,0,L,1122011218,1,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166029,626708.00
07/03/2019 11:00,2,6.086,ACTIVE,215.77,354.67,60.043,1562166004,"201051344000955","174011545737251",26.66,51.50,0,327.62,396.75,164.4,156.8,0.791,1359614.7,1359614.7,6419,0,0,0,L,1122011218,1,123.59,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166030,626709.00
07/03/2019 11:00,2,5.768,ACTIVE,218.26,356.48,60.054,1562166004,"201051344000648","174011545737251",27.21,40.60,0,332.43,392.85,158.9,151.5,0.742,1346717.2,1346717.2,6405,0,0,0,L,1122011218,1,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166031,626710.00
07/03/2019 11:00,2,5.840,ACTIVE,218.48,357.98,60.028,1562166004,"201051344000645","174011545737251",27.23,40.20,0,332.13,391.94,161.1,153.6,0.734,1352214.7,1352214.7,6407,0,0,0,L,1122011218,1,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166032,626711.00
07/03/2019 11:00,2,5.799,ACTIVE,218.48,358.28,60.028,1562166004,"201051344000569","174011545737251",27.61,40.00,0,332.43,393.15,162.2,154.7,0.756,1369051.2,1369051.2,6410,0,0,0,L,1122011218,1,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166033,626712.00
