ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2019 11:00,2,5.885,ACTIVE,218.48,363.39,60.012,1562166004,"179051228000119","174011545737251",27.81,43.20,0,336.64,398.86,165.7,158.0,0.791,155324.7,155324.7,6467,0,0,0,L,46974696,1,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166034,626713.00
07/03/2019 11:15,2,6.150,ACTIVE,218.93,358.58,60.022,1562166904,"201051344000579","174011545737251",27.17,45.80,0,337.54,395.55,169.1,161.2,0.804,1370174.1,1370174.1,6415,0,0,0,L,1122011218,1,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166905,626714.00
07/03/2019 11:15,2,6.439,ACTIVE,217.35,356.18,60.017,1562166904,"201051344001025","174011545737251",26.76,49.80,0,332.13,396.15,174.4,166.5,0.791,1354613.4,1354613.4,6411,0,0,0,L,1122011218,1,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166906,626715.00
07/03/2019 11:15,2,6.391,ACTIVE,217.35,357.38,59.980,1562166904,"201051344001093","174011545737251",26.92,46.20,0,330.63,395.55,174.1,166.1,0.813,1336988.0,1336988.0,6426,0,0,0,L,1122011218,1,124.72,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166907,626716.00
07/03/2019 11:15,2,6.197,ACTIVE,218.93,358.28,60.001,1562166904,"201051344000458","174011545737251",26.74,43.20,0,331.83,398.56,167.8,160.1,0.791,1351372.2,1351372.2,6402,0,0,0,L,1122011218,1,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166908,626717.00
07/03/2019 11:15,2,6.365,ACTIVE,216.22,356.78,60.012,1562166904,"201051344000890","174011545737251",26.42,51.50,0,332.73,395.85,170.3,162.5,0.791,1352132.8,1352132.8,6416,0,0,0,L,1122011218,1,124.27,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166909,626718.00
07/03/2019 11:15,2,6.086,ACTIVE,218.93,354.97,60.022,1562166904,"201051344000988","174011545737251",17.89,40.20,0,336.94,378.72,110.4,104.6,0.513,1031880.8,1031880.8,6414,0,0,0,L,1122011218,1,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166910,626719.00
07/03/2019 11:15,2,6.322,ACTIVE,217.58,358.88,60.006,1562166904,"201051344000582","174011545737251",26.40,43.60,0,331.23,395.55,169.1,161.3,0.787,1329684.8,1329684.8,6406,0,0,0,L,1122011218,1,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166911,626720.00
07/03/2019 11:15,2,6.223,ACTIVE,217.58,353.47,60.012,1562166904,"201051344000868","174011545737251",27.33,39.30,0,331.23,394.95,172.2,164.3,0.787,1337665.3,1337665.3,6405,0,0,0,L,1122011218,1,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166912,626721.00
07/03/2019 11:15,2,6.156,ACTIVE,218.93,360.08,60.006,1562166904,"201051344000576","174011545737251",27.23,42.00,0,335.74,398.86,169.8,161.9,0.800,1354325.7,1354325.7,6422,0,0,0,L,1122011218,1,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166913,626722.00
07/03/2019 11:15,2,6.332,ACTIVE,218.93,358.58,60.012,1562166904,"201051344001158","174011545737251",26.20,43.80,0,336.34,394.95,168.1,160.3,0.782,1331576.5,1331576.5,6407,0,0,0,L,1122011218,1,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166914,626723.00
07/03/2019 11:15,2,6.350,ACTIVE,217.13,356.18,60.012,1562166904,"201051344000917","174011545737251",26.62,45.50,0,330.63,394.65,171.1,163.3,0.813,1346635.6,1346635.6,6419,0,0,0,L,1122011218,1,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166915,626724.00
07/03/2019 11:15,2,5.934,ACTIVE,216.45,348.96,60.006,1562166904,"201051344000417","174011545737251",17.89,51.80,0,333.33,375.71,107.5,101.9,0.508,1068360.8,1068360.8,6430,0,0,0,L,1122011218,1,123.81,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166916,626725.00
07/03/2019 11:15,2,6.408,ACTIVE,216.00,355.28,60.012,1562166904,"201051344000685","174011545737251",26.12,45.80,0,333.33,394.65,169.5,161.6,0.831,1352835.1,1352835.1,6415,0,0,0,L,1122011218,1,124.49,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166917,626726.00
07/03/2019 11:15,2,6.348,ACTIVE,217.35,355.88,60.049,1562166904,"201051344000651","174011545737251",26.72,44.80,0,331.23,394.35,171.8,163.9,0.782,1346823.4,1346823.4,6413,0,0,0,L,1122011218,1,124.94,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166917,626727.00
07/03/2019 11:15,2,6.205,ACTIVE,217.13,355.88,60.012,1562166904,"201051344000594","174011545737251",26.84,53.30,0,330.93,394.05,168.5,160.7,0.773,1357368.1,1357368.1,6414,0,0,0,L,1122011218,1,123.59,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166918,626728.00
07/03/2019 11:15,2,6.318,ACTIVE,218.93,359.18,59.980,1562166904,"201051344000469","174011545737251",26.96,39.30,0,336.64,396.75,172.6,164.6,0.822,1337410.4,1337410.4,6416,0,0,0,L,1122011218,1,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166919,626729.00
07/03/2019 11:15,2,6.424,ACTIVE,217.35,357.68,60.006,1562166904,"201051344000585","174011545737251",26.68,47.30,0,330.63,394.35,173.6,165.6,0.818,1361696.0,1361696.0,6408,0,0,0,L,1122011218,1,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166920,626730.00
07/03/2019 11:15,2,6.215,ACTIVE,219.39,359.78,60.012,1562166904,"201051344000853","174011545737251",27.14,41.50,0,337.54,399.16,170.8,162.9,0.795,1360332.7,1360332.7,6409,0,0,0,L,1122011218,1,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166921,626731.00
07/03/2019 11:15,2,6.242,ACTIVE,216.22,356.18,60.017,1562166904,"201051344001145","174011545737251",26.80,44.30,0,332.43,394.95,169.4,161.6,0.782,1361438.4,1361438.4,6429,0,0,0,L,1122011218,1,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166922,626732.00
07/03/2019 11:15,2,6.307,ACTIVE,216.90,356.48,60.017,1562166904,"201051344000438","174011545737251",26.58,48.80,0,331.83,395.55,169.7,161.8,0.787,1354906.4,1354906.4,6412,0,0,0,L,1122011218,1,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166923,626733.00
07/03/2019 11:15,2,6.449,ACTIVE,217.13,355.28,60.012,1562166904,"201051344001135","174011545737251",26.28,46.00,0,331.83,395.25,171.6,163.7,0.765,1342152.9,1342152.9,6408,0,0,0,L,1122011218,1,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166924,626734.00
07/03/2019 11:15,2,6.162,ACTIVE,218.93,358.58,60.012,1562166904,"201051344000983","174011545737251",27.29,40.80,0,333.33,395.85,170.2,162.4,0.795,1358403.3,1358403.3,6407,0,0,0,L,1122011218,1,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166925,626735.00
07/03/2019 11:15,2,6.445,ACTIVE,217.35,357.08,60.006,1562166904,"201051344001203","174011545737251",26.92,53.80,0,327.32,400.06,175.5,167.5,0.835,1350097.3,1350097.3,6422,0,0,0,L,1122011218,1,124.94,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166926,626736.00
07/03/2019 11:15,2,6.418,ACTIVE,215.77,354.07,60.006,1562166904,"201051344001230","174011545737251",26.56,48.30,0,330.33,394.05,172.5,164.6,0.818,1345136.8,1345136.8,6436,0,0,0,L,1122011218,1,124.04,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166927,626737.00
07/03/2019 11:15,2,6.307,ACTIVE,216.00,355.88,60.012,1562166904,"201051344000646","174011545737251",26.60,50.00,0,332.43,395.55,169.8,162.0,0.804,1339020.3,1339020.3,6424,0,0,0,L,1122011218,1,124.04,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166928,626738.00
07/03/2019 11:15,2,6.258,ACTIVE,217.80,354.07,60.006,1562166904,"201051344000867","174011545737251",27.02,47.80,0,331.83,392.85,171.1,163.2,0.773,1335630.7,1335630.7,6410,0,0,0,L,1122011218,1,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166929,626739.00
07/03/2019 11:15,2,6.275,ACTIVE,218.03,357.98,60.006,1562166904,"201051344000633","174011545737251",26.58,49.30,0,333.03,393.75,168.9,161.1,0.787,1332696.1,1332696.1,6421,0,0,0,L,1122011218,1,124.04,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166930,626740.00
07/03/2019 11:15,2,6.424,ACTIVE,216.00,354.67,60.028,1562166904,"201051344000955","174011545737251",26.40,51.30,0,327.62,397.96,171.7,163.8,0.822,1359654.7,1359654.7,6420,0,0,0,L,1122011218,1,123.59,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166931,626741.00
07/03/2019 11:15,2,6.029,ACTIVE,218.48,358.58,60.012,1562166904,"201051344000648","174011545737251",27.33,41.50,0,333.33,395.25,166.9,159.2,0.782,1346755.8,1346755.8,6406,0,0,0,L,1122011218,1,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166931,626742.00
07/03/2019 11:15,2,6.230,ACTIVE,218.71,359.18,60.006,1562166904,"201051344000645","174011545737251",26.92,41.50,0,336.64,394.95,169.9,162.1,0.769,1352253.9,1352253.9,6408,0,0,0,L,1122011218,1,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166932,626743.00
07/03/2019 11:15,2,6.252,ACTIVE,218.71,359.18,60.038,1562166904,"201051344000569","174011545737251",27.10,40.80,0,333.33,396.15,171.6,163.7,0.804,1369090.7,1369090.7,6411,0,0,0,L,1122011218,1,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166933,626744.00
07/03/2019 11:15,2,6.275,ACTIVE,218.48,363.39,60.006,1562166904,"179051228000119","174011545737251",27.47,44.30,0,337.24,401.26,174.5,166.5,0.840,155365.1,155365.1,6468,0,0,0,L,46974696,1,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562166934,626745.00
07/03/2019 11:30,2,6.535,ACTIVE,219.16,359.48,60.001,1562167804,"201051344000579","174011545737251",26.70,46.60,0,334.84,401.86,176.7,168.7,0.840,1370214.3,1370214.3,6416,0,0,0,L,1122011218,1,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562167805,626746.00
07/03/2019 11:30,2,6.783,ACTIVE,217.35,358.28,60.001,1562167804,"201051344001025","174011545737251",26.40,51.00,0,330.03,398.26,181.2,173.0,0.822,1354654.7,1354654.7,6412,0,0,0,L,1122011218,1,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562167806,626747.00
07/03/2019 11:30,2,6.723,ACTIVE,217.58,357.68,59.990,1562167804,"201051344001093","174011545737251",26.62,47.00,0,330.63,397.96,181.3,173.1,0.835,1337029.2,1337029.2,6427,0,0,0,L,1122011218,1,124.72,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562167807,626748.00
07/03/2019 11:30,2,6.438,ACTIVE,219.16,358.58,59.996,1562167804,"201051344000458","174011545737251",26.92,43.60,0,337.24,401.56,175.3,167.2,0.822,1351412.1,1351412.1,6403,0,0,0,L,1122011218,1,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562167808,626749.00
07/03/2019 11:30,2,6.684,ACTIVE,216.00,355.58,60.006,1562167804,"201051344000890","174011545737251",26.22,52.50,0,333.03,398.26,177.5,169.4,0.831,1352173.1,1352173.1,6417,0,0,0,L,1122011218,1,124.27,122.01,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562167809,626750.00
07/03/2019 11:30,2,6.320,ACTIVE,219.39,356.18,59.990,1562167804,"201051344000988","174011545737251",17.89,40.80,0,336.94,383.23,114.7,108.8,0.539,1031906.8,1031906.8,6415,0,0,0,L,1122011218,1,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562167810,626751.00
07/03/2019 11:30,2,6.611,ACTIVE,217.58,357.38,59.990,1562167804,"201051344000582","174011545737251",26.38,44.30,0,330.33,398.26,176.6,168.5,0.826,1329724.9,1329724.9,6407,0,0,0,L,1122011218,1,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562167811,626752.00
07/03/2019 11:30,2,6.627,ACTIVE,217.58,358.28,59.985,1562167804,"201051344000868","174011545737251",26.84,40.60,0,330.63,397.96,180.1,171.9,0.822,1337706.2,1337706.2,6406,0,0,0,L,1122011218,1,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562167812,626753.00
07/03/2019 11:30,2,6.559,ACTIVE,219.16,359.78,59.990,1562167804,"201051344000576","174011545737251",26.68,42.00,0,337.54,402.77,177.2,169.1,0.822,1354366.0,1354366.0,6423,0,0,0,L,1122011218,1,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562167813,626754.00
07/03/2019 11:30,2,6.553,ACTIVE,219.16,358.88,60.017,1562167804,"201051344001158","174011545737251",26.44,44.50,0,333.93,401.26,175.3,167.3,0.813,1331616.3,1331616.3,6408,0,0,0,L,1122011218,1,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562167813,626755.00
07/03/2019 11:30,2,6.596,ACTIVE,217.13,357.68,59.996,1562167804,"201051344000917","174011545737251",26.70,46.00,0,326.72,401.56,178.4,170.2,0.853,1346676.2,1346676.2,6420,0,0,0,L,1122011218,1,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562167815,626756.00
07/03/2019 11:30,2,6.111,ACTIVE,216.22,349.86,60.012,1562167804,"201051344000417","174011545737251",17.89,53.30,0,333.33,377.22,110.8,105.0,0.517,1068386.0,1068386.0,6431,0,0,0,L,1122011218,1,123.81,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562167816,626757.00
07/03/2019 11:30,2,6.668,ACTIVE,216.22,356.48,59.996,1562167804,"201051344000685","174011545737251",26.18,46.60,0,332.43,397.35,176.8,168.7,0.857,1352875.2,1352875.2,6416,0,0,0,L,1122011218,1,124.72,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562167817,626758.00
07/03/2019 11:30,2,6.721,ACTIVE,217.80,357.68,59.985,1562167804,"201051344000651","174011545737251",26.20,47.50,0,330.93,396.75,178.3,170.2,0.804,1346864.0,1346864.0,6414,0,0,0,L,1122011218,1,125.17,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562167817,626759.00
07/03/2019 11:30,2,6.422,ACTIVE,217.35,357.08,59.985,1562167804,"201051344000594","174011545737251",27.00,55.30,0,330.63,396.45,175.5,167.5,0.809,1357408.0,1357408.0,6415,0,0,0,L,1122011218,1,123.59,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562167818,626760.00
07/03/2019 11:30,2,6.551,ACTIVE,219.16,360.99,59.975,1562167804,"201051344000469","174011545737251",27.12,40.20,0,334.84,403.37,179.9,171.7,0.853,1337451.3,1337451.3,6417,0,0,0,L,1122011218,1,123.81,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562167819,626761.00
07/03/2019 11:30,2,6.703,ACTIVE,217.58,358.58,59.985,1562167804,"201051344000585","174011545737251",26.56,48.30,0,330.63,396.75,180.2,172.0,0.853,1361737.1,1361737.1,6409,0,0,0,L,1122011218,1,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562167820,626762.00
07/03/2019 11:30,2,6.498,ACTIVE,219.39,360.38,59.990,1562167804,"201051344000853","174011545737251",27.12,43.40,0,338.14,402.77,178.4,170.2,0.831,1360373.2,1360373.2,6410,0,0,0,L,1122011218,1,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562167821,626763.00
07/03/2019 11:30,2,6.594,ACTIVE,216.22,357.38,59.990,1562167804,"201051344001145","174011545737251",26.42,45.50,0,332.13,397.35,176.4,168.4,0.804,1361478.5,1361478.5,6430,0,0,0,L,1122011218,1,124.04,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562167822,626764.00
07/03/2019 11:30,2,6.705,ACTIVE,216.90,357.08,59.975,1562167804,"201051344000438","174011545737251",26.00,50.80,0,331.53,397.35,176.5,168.4,0.822,1354946.5,1354946.5,6413,0,0,0,L,1122011218,1,124.49,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562167823,626765.00
07/03/2019 11:30,2,6.623,ACTIVE,217.35,356.78,59.990,1562167804,"201051344001135","174011545737251",26.60,47.30,0,330.63,397.35,178.4,170.2,0.809,1342193.5,1342193.5,6409,0,0,0,L,1122011218,1,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562167824,626766.00
07/03/2019 11:30,2,6.479,ACTIVE,219.16,359.18,59.985,1562167804,"201051344000983","174011545737251",27.14,42.00,0,333.93,400.96,178.2,170.1,0.835,1358443.8,1358443.8,6408,0,0,0,L,1122011218,1,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562167825,626767.00
07/03/2019 11:30,2,6.783,ACTIVE,217.58,357.98,59.980,1562167804,"201051344001203","174011545737251",26.56,52.80,0,330.93,397.96,182.4,174.1,0.853,1350139.0,1350139.0,6423,0,0,0,L,1122011218,1,125.17,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562167826,626768.00
07/03/2019 11:30,2,6.705,ACTIVE,216.00,354.07,59.985,1562167804,"201051344001230","174011545737251",26.40,49.80,0,331.83,397.96,179.3,171.1,0.849,1345177.6,1345177.6,6437,0,0,0,L,1122011218,1,124.04,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562167827,626769.00
07/03/2019 11:30,2,6.613,ACTIVE,216.00,355.28,59.959,1562167804,"201051344000646","174011545737251",26.32,51.80,0,332.13,397.96,176.2,168.1,0.831,1339060.5,1339060.5,6425,0,0,0,L,1122011218,1,124.27,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562167828,626770.00
07/03/2019 11:30,2,6.523,ACTIVE,218.03,356.78,59.985,1562167804,"201051344000867","174011545737251",26.96,48.80,0,331.23,395.55,178.1,169.9,0.800,1335671.3,1335671.3,6411,0,0,0,L,1122011218,1,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562167829,626771.00
07/03/2019 11:30,2,6.529,ACTIVE,218.03,358.58,59.953,1562167804,"201051344000633","174011545737251",26.58,50.00,0,333.03,398.56,175.6,167.5,0.822,1332736.1,1332736.1,6422,0,0,0,L,1122011218,1,123.81,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562167830,626772.00
07/03/2019 11:30,2,6.781,ACTIVE,216.22,356.78,59.985,1562167804,"201051344000955","174011545737251",25.90,51.50,0,327.02,398.86,177.8,169.7,0.849,1359695.1,1359695.1,6421,0,0,0,L,1122011218,1,123.81,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562167830,626773.00
07/03/2019 11:30,2,6.418,ACTIVE,218.71,359.48,59.996,1562167804,"201051344000648","174011545737251",26.80,42.80,0,337.24,400.96,174.2,166.2,0.822,1346795.5,1346795.5,6407,0,0,0,L,1122011218,1,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562167831,626774.00
07/03/2019 11:30,2,6.564,ACTIVE,218.93,358.28,59.985,1562167804,"201051344000645","174011545737251",26.56,42.80,0,337.24,400.66,176.4,168.3,0.804,1352294.1,1352294.1,6409,0,0,0,L,1122011218,1,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562167832,626775.00
07/03/2019 11:30,2,6.410,ACTIVE,218.71,358.28,59.990,1562167804,"201051344000569","174011545737251",27.47,42.00,0,333.03,401.26,178.4,170.3,0.835,1369131.3,1369131.3,6412,0,0,0,L,1122011218,1,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562167833,626776.00
07/03/2019 11:30,2,6.559,ACTIVE,218.71,365.80,59.996,1562167804,"179051228000119","174011545737251",27.31,45.30,0,336.34,402.46,181.5,173.3,0.853,155406.4,155406.4,6469,0,0,0,L,46974696,1,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562167834,626777.00
07/03/2019 11:45,2,6.246,ACTIVE,218.71,357.98,60.022,1562168704,"201051344000579","174011545737251",26.62,48.00,0,337.84,402.77,168.4,160.6,0.804,1370256.2,1370256.2,6417,0,0,0,L,1122011218,1,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562168706,626778.00
07/03/2019 11:45,2,6.281,ACTIVE,217.13,354.97,60.006,1562168704,"201051344001025","174011545737251",27.17,53.00,0,328.52,400.06,172.8,164.9,0.773,1354697.9,1354697.9,6413,0,0,0,L,1122011218,1,124.27,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562168707,626779.00
07/03/2019 11:45,2,6.324,ACTIVE,217.35,356.18,59.996,1562168704,"201051344001093","174011545737251",26.90,47.80,0,330.63,399.76,172.3,164.4,0.804,1337072.3,1337072.3,6428,0,0,0,L,1122011218,1,124.49,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562168708,626780.00
07/03/2019 11:45,2,6.174,ACTIVE,218.71,358.28,59.969,1562168704,"201051344000458","174011545737251",26.74,45.30,0,337.84,403.07,167.2,159.5,0.791,1351453.7,1351453.7,6404,0,0,0,L,1122011218,1,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562168709,626781.00
07/03/2019 11:45,2,6.447,ACTIVE,216.00,355.28,59.996,1562168704,"201051344000890","174011545737251",25.82,53.80,0,332.43,399.46,168.7,160.9,0.787,1352215.3,1352215.3,6418,0,0,0,L,1122011218,1,124.04,122.01,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562168710,626782.00
07/03/2019 11:45,2,6.037,ACTIVE,218.93,354.37,59.985,1562168704,"201051344000988","174011545737251",17.89,41.80,0,337.24,384.43,109.5,103.8,0.508,1031933.7,1031933.7,6416,0,0,0,L,1122011218,1,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562168710,626783.00
07/03/2019 11:45,2,6.229,ACTIVE,217.58,357.98,59.996,1562168704,"201051344000582","174011545737251",26.68,46.00,0,330.63,398.86,168.3,160.5,0.791,1329766.9,1329766.9,6408,0,0,0,L,1122011218,1,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562168711,626784.00
07/03/2019 11:45,2,6.295,ACTIVE,217.58,357.68,59.969,1562168704,"201051344000868","174011545737251",26.90,41.30,0,331.53,399.16,171.3,163.4,0.778,1337749.0,1337749.0,6407,0,0,0,L,1122011218,1,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562168712,626785.00
07/03/2019 11:45,2,6.176,ACTIVE,218.93,359.48,59.990,1562168704,"201051344000576","174011545737251",26.94,44.00,0,335.74,402.77,168.4,160.7,0.787,1354408.1,1354408.1,6424,0,0,0,L,1122011218,1,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562168713,626786.00
07/03/2019 11:45,2,6.240,ACTIVE,218.71,357.98,60.012,1562168704,"201051344001158","174011545737251",26.36,46.00,0,337.24,403.37,166.5,158.7,0.773,1331657.9,1331657.9,6409,0,0,0,L,1122011218,1,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562168714,626787.00
07/03/2019 11:45,2,6.234,ACTIVE,217.13,355.88,59.990,1562168704,"201051344000917","174011545737251",26.84,46.80,0,330.33,397.35,169.3,161.5,0.813,1346718.6,1346718.6,6421,0,0,0,L,1122011218,1,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562168715,626788.00
07/03/2019 11:45,2,5.811,ACTIVE,216.22,349.26,59.975,1562168704,"201051344000417","174011545737251",17.89,54.30,0,331.83,379.62,105.4,99.8,0.491,1068412.2,1068412.2,6432,0,0,0,L,1122011218,1,123.81,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562168716,626789.00
07/03/2019 11:45,2,6.197,ACTIVE,216.00,356.78,60.001,1562168704,"201051344000685","174011545737251",26.60,47.80,0,331.23,397.96,167.1,159.4,0.791,1352917.2,1352917.2,6417,0,0,0,L,1122011218,1,124.49,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562168717,626790.00
07/03/2019 11:45,2,6.260,ACTIVE,217.35,356.48,59.985,1562168704,"201051344000651","174011545737251",26.64,49.00,0,331.23,397.66,168.8,161.0,0.765,1346906.4,1346906.4,6415,0,0,0,L,1122011218,1,124.94,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562168718,626791.00
07/03/2019 11:45,2,6.178,ACTIVE,217.13,356.78,59.996,1562168704,"201051344000594","174011545737251",26.42,56.80,0,330.33,396.75,165.2,157.5,0.756,1357449.7,1357449.7,6416,0,0,0,L,1122011218,1,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562168719,626792.00
07/03/2019 11:45,2,6.182,ACTIVE,218.93,359.18,60.017,1562168704,"201051344000469","174011545737251",27.06,41.30,0,336.94,404.57,169.3,161.5,0.800,1337494.1,1337494.1,6418,0,0,0,L,1122011218,1,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562168720,626793.00
07/03/2019 11:45,2,6.320,ACTIVE,217.35,357.38,60.001,1562168704,"201051344000585","174011545737251",26.60,49.50,0,330.03,397.96,170.4,162.6,0.800,1361780.2,1361780.2,6410,0,0,0,L,1122011218,1,124.04,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562168721,626794.00
07/03/2019 11:45,2,5.945,ACTIVE,219.16,359.78,60.001,1562168704,"201051344000853","174011545737251",27.61,43.00,0,337.24,403.97,166.2,158.4,0.787,1360415.6,1360415.6,6411,0,0,0,L,1122011218,1,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562168722,626795.00
07/03/2019 11:45,2,6.178,ACTIVE,216.22,355.28,60.001,1562168704,"201051344001145","174011545737251",26.30,46.40,0,331.23,397.96,164.4,156.8,0.773,1361520.5,1361520.5,6431,0,0,0,L,1122011218,1,123.81,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562168723,626796.00
07/03/2019 11:45,2,6.129,ACTIVE,216.67,356.18,59.990,1562168704,"201051344000438","174011545737251",26.36,50.60,0,330.93,398.26,163.6,155.9,0.778,1354988.4,1354988.4,6414,0,0,0,L,1122011218,1,124.27,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562168724,626797.00
07/03/2019 11:45,2,6.273,ACTIVE,216.90,355.88,59.985,1562168704,"201051344001135","174011545737251",26.16,48.80,0,330.93,397.66,166.2,158.5,0.778,1342236.0,1342236.0,6410,0,0,0,L,1122011218,1,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562168725,626798.00
07/03/2019 11:45,2,6.057,ACTIVE,218.48,357.68,59.996,1562168704,"201051344000983","174011545737251",26.98,43.20,0,337.54,403.37,165.6,157.9,0.773,1358486.1,1358486.1,6409,0,0,0,L,1122011218,1,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562168725,626799.00
07/03/2019 11:45,2,6.334,ACTIVE,217.35,356.78,60.012,1562168704,"201051344001203","174011545737251",26.54,53.50,0,331.83,399.46,170.1,162.3,0.809,1350182.4,1350182.4,6424,0,0,0,L,1122011218,1,124.94,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562168726,626800.00
07/03/2019 11:45,2,6.197,ACTIVE,215.54,353.17,59.975,1562168704,"201051344001230","174011545737251",26.64,50.60,0,332.43,399.16,167.2,159.5,0.804,1345220.3,1345220.3,6438,0,0,0,L,1122011218,1,123.81,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562168727,626801.00
07/03/2019 11:45,2,6.207,ACTIVE,215.77,354.37,60.001,1562168704,"201051344000646","174011545737251",26.28,53.50,0,327.92,400.06,165.2,157.6,0.795,1339102.4,1339102.4,6426,0,0,0,L,1122011218,1,124.04,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562168728,626802.00
07/03/2019 11:45,2,6.189,ACTIVE,217.58,354.97,60.001,1562168704,"201051344000867","174011545737251",26.58,50.20,0,331.53,397.35,166.5,158.8,0.742,1335713.5,1335713.5,6412,0,0,0,L,1122011218,1,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562168729,626803.00
07/03/2019 11:45,2,6.039,ACTIVE,217.58,357.38,59.985,1562168704,"201051344000633","174011545737251",26.78,50.60,0,336.34,398.56,163.7,156.1,0.769,1332777.7,1332777.7,6423,0,0,0,L,1122011218,1,123.81,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562168730,626804.00
07/03/2019 11:45,2,6.303,ACTIVE,216.00,354.07,59.975,1562168704,"201051344000955","174011545737251",25.98,52.30,0,329.73,400.36,166.0,158.3,0.791,1359737.4,1359737.4,6422,0,0,0,L,1122011218,1,123.59,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562168731,626805.00
07/03/2019 11:45,2,5.973,ACTIVE,218.26,356.78,59.990,1562168704,"201051344000648","174011545737251",26.82,43.20,0,337.84,402.46,162.1,154.6,0.765,1346836.7,1346836.7,6408,0,0,0,L,1122011218,1,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562168732,626806.00
07/03/2019 11:45,2,6.113,ACTIVE,218.48,357.98,59.990,1562168704,"201051344000645","174011545737251",26.54,43.20,0,338.14,402.77,164.3,156.7,0.756,1352336.0,1352336.0,6410,0,0,0,L,1122011218,1,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562168733,626807.00
07/03/2019 11:45,2,6.023,ACTIVE,218.48,358.28,59.990,1562168704,"201051344000569","174011545737251",27.08,42.50,0,336.64,403.37,165.2,157.5,0.769,1369173.7,1369173.7,6413,0,0,0,L,1122011218,1,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562168734,626808.00
07/03/2019 11:45,2,6.031,ACTIVE,218.26,362.79,60.001,1562168704,"179051228000119","174011545737251",27.35,46.00,0,336.04,403.67,166.9,159.2,0.800,155449.4,155449.4,6470,0,0,0,L,46974696,1,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562168735,626809.00
07/03/2019 12:00,2,6.996,ACTIVE,219.61,361.59,60.017,1562169605,"201051344000579","174011545737251",26.36,49.00,0,336.34,406.97,186.7,178.2,0.857,1370300.1,1370300.1,6418,0,0,0,L,1122011218,1,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562169606,626810.00
07/03/2019 12:00,2,7.162,ACTIVE,217.80,358.28,60.022,1562169605,"201051344001025","174011545737251",26.56,55.80,0,327.62,403.07,192.4,183.8,0.862,1354743.0,1354743.0,6414,0,0,0,L,1122011218,1,124.72,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562169607,626811.00
07/03/2019 12:00,2,7.141,ACTIVE,218.03,360.08,60.006,1562169605,"201051344001093","174011545737251",26.48,48.80,0,330.93,401.86,191.6,183.0,0.888,1337117.3,1337117.3,6429,0,0,0,L,1122011218,1,124.94,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562169608,626812.00
07/03/2019 12:00,2,6.873,ACTIVE,219.61,360.99,60.022,1562169605,"201051344000458","174011545737251",26.68,45.80,0,330.33,406.37,185.7,177.3,0.866,1351497.3,1351497.3,6405,0,0,0,L,1122011218,1,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562169609,626813.00
07/03/2019 12:00,2,7.092,ACTIVE,216.67,357.38,60.006,1562169605,"201051344000890","174011545737251",26.10,55.00,0,331.53,400.66,187.4,179.0,0.871,1352259.2,1352259.2,6419,0,0,0,L,1122011218,1,124.49,122.46,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562169610,626814.00
07/03/2019 12:00,2,6.654,ACTIVE,219.61,356.78,60.012,1562169605,"201051344000988","174011545737251",17.87,42.00,0,337.24,385.93,120.5,114.4,0.561,1031962.0,1031962.0,6417,0,0,0,L,1122011218,1,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562169611,626815.00
07/03/2019 12:00,2,7.047,ACTIVE,218.03,360.69,60.017,1562169605,"201051344000582","174011545737251",26.20,46.80,0,330.33,400.96,186.9,178.5,0.879,1329810.7,1329810.7,6409,0,0,0,L,1122011218,1,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562169612,626816.00
07/03/2019 12:00,2,7.119,ACTIVE,218.03,359.18,60.012,1562169605,"201051344000868","174011545737251",26.34,42.00,0,331.23,405.47,190.0,181.5,0.862,1337793.6,1337793.6,6408,0,0,0,L,1122011218,1,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562169613,626817.00
07/03/2019 12:00,2,6.846,ACTIVE,219.61,360.69,59.990,1562169605,"201051344000576","174011545737251",26.98,45.30,0,335.44,407.57,187.0,178.6,0.871,1354452.0,1354452.0,6425,0,0,0,L,1122011218,1,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562169614,626818.00
07/03/2019 12:00,2,7.059,ACTIVE,219.61,361.59,60.028,1562169605,"201051344001158","174011545737251",25.92,46.20,0,336.64,405.47,185.3,176.9,0.857,1331701.5,1331701.5,6410,0,0,0,L,1122011218,1,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562169615,626819.00
07/03/2019 12:00,2,6.949,ACTIVE,217.80,358.58,60.012,1562169605,"201051344000917","174011545737251",26.82,47.80,0,330.33,400.06,188.6,180.1,0.897,1346763.0,1346763.0,6422,0,0,0,L,1122011218,1,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562169615,626820.00
07/03/2019 12:00,2,6.455,ACTIVE,216.90,351.67,60.001,1562169605,"201051344000417","174011545737251",17.89,55.00,0,331.23,380.22,116.9,110.9,0.544,1068439.5,1068439.5,6433,0,0,0,L,1122011218,1,124.04,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562169616,626821.00
07/03/2019 12:00,2,7.016,ACTIVE,216.67,357.68,60.006,1562169605,"201051344000685","174011545737251",26.28,48.80,0,330.63,400.06,186.7,178.2,0.884,1352961.1,1352961.1,6418,0,0,0,L,1122011218,1,124.94,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562169617,626822.00
07/03/2019 12:00,2,7.141,ACTIVE,218.48,359.78,60.006,1562169605,"201051344000651","174011545737251",26.14,50.20,0,331.23,400.66,188.9,180.4,0.849,1346950.8,1346950.8,6416,0,0,0,L,1122011218,1,125.62,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562169618,626823.00
07/03/2019 12:00,2,6.982,ACTIVE,217.58,357.38,59.980,1562169605,"201051344000594","174011545737251",26.26,57.70,0,329.73,405.47,185.4,177.1,0.853,1357493.3,1357493.3,6417,0,0,0,L,1122011218,1,123.59,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562169619,626824.00
07/03/2019 12:00,2,6.947,ACTIVE,219.84,360.38,59.990,1562169605,"201051344000469","174011545737251",27.10,41.30,0,336.64,407.57,190.7,182.2,0.902,1337538.9,1337538.9,6419,0,0,0,L,1122011218,1,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562169620,626825.00
07/03/2019 12:00,2,7.115,ACTIVE,218.26,360.99,60.012,1562169605,"201051344000585","174011545737251",26.70,50.00,0,330.63,400.66,192.4,183.8,0.902,1361825.2,1361825.2,6411,0,0,0,L,1122011218,1,124.49,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562169621,626826.00
07/03/2019 12:00,2,6.988,ACTIVE,220.06,361.59,60.006,1562169605,"201051344000853","174011545737251",26.68,44.80,0,337.24,406.07,188.7,180.2,0.871,1360460.0,1360460.0,6412,0,0,0,L,1122011218,1,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562169622,626827.00
07/03/2019 12:00,2,7.068,ACTIVE,216.90,359.48,60.012,1562169605,"201051344001145","174011545737251",26.12,48.00,0,330.93,399.46,186.9,178.4,0.866,1361564.4,1361564.4,6432,0,0,0,L,1122011218,1,124.27,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562169623,626828.00
07/03/2019 12:00,2,7.156,ACTIVE,217.58,359.78,60.012,1562169605,"201051344000438","174011545737251",25.66,52.00,0,330.63,400.06,185.9,177.6,0.862,1355032.1,1355032.1,6415,0,0,0,L,1122011218,1,124.94,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562169624,626829.00
07/03/2019 12:00,2,7.236,ACTIVE,217.80,359.78,60.006,1562169605,"201051344001135","174011545737251",25.80,49.80,0,328.82,400.06,189.1,180.6,0.853,1342280.4,1342280.4,6411,0,0,0,L,1122011218,1,124.94,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562169625,626830.00
07/03/2019 12:00,2,6.934,ACTIVE,219.61,361.89,59.996,1562169605,"201051344000983","174011545737251",26.80,43.80,0,336.94,405.77,188.1,179.6,0.879,1358530.3,1358530.3,6410,0,0,0,L,1122011218,1,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562169626,626831.00
07/03/2019 12:00,2,7.127,ACTIVE,218.03,359.18,60.017,1562169605,"201051344001203","174011545737251",26.76,53.30,0,331.83,401.86,193.1,184.5,0.910,1350227.9,1350227.9,6425,0,0,0,L,1122011218,1,125.40,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562169627,626832.00
07/03/2019 12:00,2,7.111,ACTIVE,216.22,355.88,60.006,1562169605,"201051344001230","174011545737251",26.32,52.00,0,332.13,401.86,189.6,181.1,0.902,1345264.9,1345264.9,6439,0,0,0,L,1122011218,1,124.27,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562169628,626833.00
07/03/2019 12:00,2,7.055,ACTIVE,216.67,358.28,60.006,1562169605,"201051344000646","174011545737251",26.18,54.80,0,330.33,400.96,187.1,178.7,0.849,1339146.4,1339146.4,6427,0,0,0,L,1122011218,1,124.49,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562169628,626834.00
07/03/2019 12:00,2,7.023,ACTIVE,218.71,357.98,59.996,1562169605,"201051344000867","174011545737251",26.48,50.60,0,330.93,402.77,188.3,179.8,0.849,1335757.9,1335757.9,6413,0,0,0,L,1122011218,1,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562169630,626835.00
07/03/2019 12:00,2,6.951,ACTIVE,218.48,360.08,60.006,1562169605,"201051344000633","174011545737251",26.38,51.50,0,335.74,405.17,185.7,177.3,0.871,1332821.4,1332821.4,6424,0,0,0,L,1122011218,1,124.04,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562169631,626836.00
07/03/2019 12:00,2,7.148,ACTIVE,216.90,356.18,59.990,1562169605,"201051344000955","174011545737251",25.92,53.30,0,327.92,403.67,187.6,179.2,0.897,1359781.5,1359781.5,6423,0,0,0,L,1122011218,1,124.04,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562169632,626837.00
07/03/2019 12:00,2,6.723,ACTIVE,219.16,360.99,59.996,1562169605,"201051344000648","174011545737251",26.96,44.80,0,337.54,407.27,183.5,175.2,0.853,1346880.0,1346880.0,6409,0,0,0,L,1122011218,1,123.81,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562169633,626838.00
07/03/2019 12:00,2,6.947,ACTIVE,219.39,360.69,59.985,1562169605,"201051344000645","174011545737251",26.52,44.00,0,337.54,405.17,186.6,178.2,0.849,1352379.9,1352379.9,6411,0,0,0,L,1122011218,1,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562169634,626839.00
07/03/2019 12:00,2,6.914,ACTIVE,219.39,362.49,60.028,1562169605,"201051344000569","174011545737251",26.94,43.20,0,334.54,405.77,188.6,180.1,0.871,1369218.1,1369218.1,6414,0,0,0,L,1122011218,1,124.04,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562169635,626840.00
07/03/2019 12:00,2,6.910,ACTIVE,219.39,367.30,59.996,1562169605,"179051228000119","174011545737251",27.41,47.30,0,335.74,405.77,191.7,183.1,0.919,155494.6,155494.6,6471,0,0,0,L,46974696,1,124.27,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562169636,626841.00
07/03/2019 12:15,2,7.223,ACTIVE,219.84,361.89,60.028,1562170504,"201051344000579","174011545737251",25.88,50.00,0,338.14,406.37,189.4,180.9,0.902,1370344.8,1370344.8,6419,0,0,0,L,1122011218,1,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562170505,626842.00
07/03/2019 12:15,2,7.467,ACTIVE,217.80,358.88,59.985,1562170504,"201051344001025","174011545737251",25.72,55.80,0,324.62,406.67,194.4,185.8,0.871,1354789.0,1354789.0,6415,0,0,0,L,1122011218,1,124.49,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562170506,626843.00
07/03/2019 12:15,2,7.193,ACTIVE,217.80,360.38,59.990,1562170504,"201051344001093","174011545737251",26.60,49.80,0,330.33,403.07,193.8,185.1,0.897,1337163.2,1337163.2,6430,0,0,0,L,1122011218,1,124.94,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562170507,626844.00
07/03/2019 12:15,2,7.158,ACTIVE,219.84,362.49,60.017,1562170504,"201051344000458","174011545737251",26.10,46.40,0,329.43,411.48,189.3,180.8,0.879,1351541.8,1351541.8,6406,0,0,0,L,1122011218,1,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562170508,626845.00
07/03/2019 12:15,2,7.262,ACTIVE,216.45,356.78,60.022,1562170504,"201051344000890","174011545737251",25.74,56.50,0,331.23,401.86,189.2,180.7,0.866,1352304.0,1352304.0,6420,0,0,0,L,1122011218,1,124.49,122.23,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562170509,626846.00
07/03/2019 12:15,2,6.660,ACTIVE,219.84,358.58,60.012,1562170504,"201051344000988","174011545737251",17.89,43.40,0,337.84,385.93,120.8,114.7,0.575,1031990.5,1031990.5,6418,0,0,0,L,1122011218,1,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562170510,626847.00
07/03/2019 12:15,2,7.195,ACTIVE,217.80,358.88,60.012,1562170504,"201051344000582","174011545737251",25.96,47.80,0,329.73,401.56,189.2,180.7,0.888,1329855.4,1329855.4,6410,0,0,0,L,1122011218,1,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562170511,626848.00
07/03/2019 12:15,2,7.229,ACTIVE,218.48,359.78,60.017,1562170504,"201051344000868","174011545737251",26.36,43.40,0,330.93,405.17,192.9,184.3,0.879,1337839.1,1337839.1,6409,0,0,0,L,1122011218,1,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562170512,626849.00
07/03/2019 12:15,2,7.086,ACTIVE,219.61,361.89,60.017,1562170504,"201051344000576","174011545737251",26.56,46.40,0,335.44,407.27,190.5,182.0,0.884,1354496.9,1354496.9,6426,0,0,0,L,1122011218,1,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562170513,626850.00
07/03/2019 12:15,2,7.150,ACTIVE,219.84,360.38,60.017,1562170504,"201051344001158","174011545737251",26.00,48.00,0,337.24,406.37,188.1,179.6,0.871,1331745.9,1331745.9,6411,0,0,0,L,1122011218,1,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562170513,626851.00
07/03/2019 12:15,2,7.256,ACTIVE,217.58,359.18,60.017,1562170504,"201051344000917","174011545737251",26.04,49.00,0,330.33,400.66,191.3,182.7,0.906,1346808.2,1346808.2,6423,0,0,0,L,1122011218,1,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562170514,626852.00
07/03/2019 12:15,2,6.369,ACTIVE,216.67,350.77,60.022,1562170504,"201051344000417","174011545737251",17.89,56.30,0,332.43,379.62,115.4,109.4,0.544,1068466.9,1068466.9,6434,0,0,0,L,1122011218,1,124.04,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562170515,626853.00
07/03/2019 12:15,2,7.400,ACTIVE,216.45,356.78,60.033,1562170504,"201051344000685","174011545737251",25.19,49.50,0,330.93,400.96,188.7,180.2,0.893,1353005.8,1353005.8,6419,0,0,0,L,1122011218,1,124.72,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562170516,626854.00
