ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2019 12:15,2,7.396,ACTIVE,218.26,361.29,60.028,1562170504,"201051344000651","174011545737251",25.52,51.80,0,330.63,401.26,191.2,182.6,0.871,1346996.0,1346996.0,6417,0,0,0,L,1122011218,1,125.40,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562170517,626855.00
07/03/2019 12:15,2,7.158,ACTIVE,217.80,359.48,60.033,1562170504,"201051344000594","174011545737251",26.02,59.50,0,329.13,400.06,188.5,180.0,0.871,1357537.7,1357537.7,6418,0,0,0,L,1122011218,1,123.81,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562170518,626856.00
07/03/2019 12:15,2,7.186,ACTIVE,219.84,363.69,60.033,1562170504,"201051344000469","174011545737251",26.68,42.80,0,336.64,408.18,194.0,185.3,0.928,1337584.7,1337584.7,6420,0,0,0,L,1122011218,1,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562170519,626857.00
07/03/2019 12:15,2,7.426,ALERT,218.03,360.69,60.017,1562170504,"201051344000585","174011545737251",25.72,51.50,0,300.87,400.96,193.5,184.8,0.910,1361871.0,1361871.0,6412,0,0,0,L,1122011218,1,124.49,123.81,0002,49,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562170521,626858.00
07/03/2019 12:15,2,7.098,ACTIVE,220.29,365.19,60.001,1562170504,"201051344000853","174011545737251",26.76,45.50,0,336.64,406.67,192.2,183.6,0.897,1360505.3,1360505.3,6413,0,0,0,L,1122011218,1,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562170522,626859.00
07/03/2019 12:15,2,7.221,ACTIVE,216.67,357.08,60.033,1562170504,"201051344001145","174011545737251",25.90,48.50,0,330.93,401.26,189.4,180.9,0.871,1361609.1,1361609.1,6433,0,0,0,L,1122011218,1,124.27,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562170523,626860.00
07/03/2019 12:15,2,7.240,ACTIVE,217.35,358.58,60.049,1562170504,"201051344000438","174011545737251",25.66,53.00,0,330.93,401.26,188.0,179.5,0.871,1355076.7,1355076.7,6416,0,0,0,L,1122011218,1,124.72,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562170524,626861.00
07/03/2019 12:15,2,7.303,ACTIVE,217.58,359.48,60.038,1562170504,"201051344001135","174011545737251",25.80,51.80,0,322.51,423.81,190.8,182.2,0.857,1342325.7,1342325.7,6412,0,0,0,L,1122011218,1,124.72,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562170525,626862.00
07/03/2019 12:15,2,7.092,ACTIVE,219.84,362.49,60.022,1562170504,"201051344000983","174011545737251",26.76,45.30,0,336.64,406.97,192.1,183.5,0.902,1358575.5,1358575.5,6411,0,0,0,L,1122011218,1,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562170526,626863.00
07/03/2019 12:15,2,7.422,ACTIVE,217.80,359.78,60.028,1562170504,"201051344001203","174011545737251",26.08,54.80,0,331.23,402.16,196.0,187.2,0.919,1350274.3,1350274.3,6426,0,0,0,L,1122011218,1,125.17,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562170527,626864.00
07/03/2019 12:15,2,7.266,ACTIVE,216.22,356.18,60.028,1562170504,"201051344001230","174011545737251",26.10,53.50,0,330.63,402.16,192.0,183.4,0.919,1345310.3,1345310.3,6440,0,0,0,L,1122011218,1,124.27,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562170528,626865.00
07/03/2019 12:15,2,7.363,ACTIVE,216.45,358.88,60.017,1562170504,"201051344000646","174011545737251",25.33,57.70,0,330.33,401.56,188.8,180.3,0.897,1339191.1,1339191.1,6428,0,0,0,L,1122011218,1,124.27,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562170529,626866.00
07/03/2019 12:15,2,7.225,ACTIVE,218.48,358.58,60.038,1562170504,"201051344000867","174011545737251",26.20,51.50,0,331.23,400.06,191.8,183.2,0.862,1335803.0,1335803.0,6414,0,0,0,L,1122011218,1,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562170530,626867.00
07/03/2019 12:15,2,7.145,ACTIVE,218.48,360.69,60.006,1562170504,"201051344000633","174011545737251",26.10,52.80,0,336.04,405.17,188.9,180.4,0.888,1332866.0,1332866.0,6425,0,0,0,L,1122011218,1,124.27,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562170530,626868.00
07/03/2019 12:15,2,7.328,ACTIVE,216.90,357.98,60.043,1562170504,"201051344000955","174011545737251",25.47,53.80,0,308.99,413.89,188.9,180.4,0.919,1359826.3,1359826.3,6424,0,0,0,L,1122011218,1,124.04,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562170531,626869.00
07/03/2019 12:15,2,7.008,ACTIVE,219.39,360.08,60.028,1562170504,"201051344000648","174011545737251",26.42,45.00,0,337.54,405.77,187.4,179.0,0.849,1346924.1,1346924.1,6410,0,0,0,L,1122011218,1,124.04,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562170532,626870.00
07/03/2019 12:15,2,7.271,ACTIVE,219.61,360.99,59.985,1562170504,"201051344000645","174011545737251",25.78,45.00,0,338.44,406.07,189.9,181.3,0.853,1352424.6,1352424.6,6412,0,0,0,L,1122011218,1,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562170533,626871.00
07/03/2019 12:15,2,7.113,ACTIVE,219.61,362.49,60.028,1562170504,"201051344000569","174011545737251",26.64,44.80,0,336.64,408.18,191.8,183.2,0.893,1369263.4,1369263.4,6415,0,0,0,L,1122011218,1,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562170534,626872.00
07/03/2019 12:15,2,7.211,ACTIVE,219.39,367.30,60.033,1562170504,"179051228000119","174011545737251",26.76,48.50,0,336.04,406.67,195.3,186.6,0.932,155540.6,155540.6,6472,0,0,0,L,46974696,1,124.49,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562170535,626873.00
07/03/2019 12:30,2,7.287,ACTIVE,218.71,362.19,60.022,1562171403,"201051344000579","174011545737251",25.56,52.50,0,332.73,406.67,188.7,180.2,0.902,1370390.0,1370390.0,6420,0,0,0,L,1122011218,1,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562171405,626874.00
07/03/2019 12:30,2,7.406,ACTIVE,216.90,359.48,60.017,1562171403,"201051344001025","174011545737251",25.98,56.00,0,330.33,403.97,194.9,186.2,0.875,1354835.7,1354835.7,6416,0,0,0,L,1122011218,1,124.04,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562171406,626875.00
07/03/2019 12:30,2,7.270,ACTIVE,217.13,356.48,60.017,1562171403,"201051344001093","174011545737251",26.38,50.40,0,330.03,403.07,194.1,185.4,0.902,1337209.5,1337209.5,6431,0,0,0,L,1122011218,1,124.49,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562171407,626876.00
07/03/2019 12:30,2,7.162,ACTIVE,218.93,360.38,60.012,1562171403,"201051344000458","174011545737251",26.08,48.50,0,330.93,411.48,188.9,180.4,0.884,1351587.0,1351587.0,6407,0,0,0,L,1122011218,1,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562171408,626877.00
07/03/2019 12:30,2,7.365,ACTIVE,215.54,357.08,60.022,1562171403,"201051344000890","174011545737251",25.54,57.70,0,327.02,402.46,190.5,182.0,0.888,1352349.4,1352349.4,6421,0,0,0,L,1122011218,1,124.04,121.78,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562171409,626878.00
07/03/2019 12:30,2,6.598,ACTIVE,218.93,355.28,60.022,1562171403,"201051344000988","174011545737251",17.91,44.30,0,334.84,385.63,119.6,113.5,0.566,1032019.0,1032019.0,6419,0,0,0,L,1122011218,1,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562171410,626879.00
07/03/2019 12:30,2,7.273,ACTIVE,217.13,359.18,60.022,1562171403,"201051344000582","174011545737251",25.88,49.30,0,328.22,403.37,190.6,182.0,0.884,1329900.7,1329900.7,6411,0,0,0,L,1122011218,1,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562171411,626880.00
07/03/2019 12:30,2,7.348,ACTIVE,217.35,358.58,60.006,1562171403,"201051344000868","174011545737251",26.00,44.30,0,330.93,406.07,193.4,184.8,0.879,1337885.3,1337885.3,6410,0,0,0,L,1122011218,1,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562171412,626881.00
07/03/2019 12:30,2,7.123,ACTIVE,218.71,362.49,60.017,1562171403,"201051344000576","174011545737251",26.42,48.50,0,331.53,407.87,190.6,182.0,0.893,1354542.4,1354542.4,6428,0,0,0,L,1122011218,1,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562171413,626882.00
07/03/2019 12:30,2,7.285,ACTIVE,218.71,360.38,60.012,1562171403,"201051344001158","174011545737251",25.49,49.50,0,331.83,406.37,187.9,179.4,0.871,1331790.8,1331790.8,6412,0,0,0,L,1122011218,1,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562171414,626883.00
07/03/2019 12:30,2,7.191,ACTIVE,216.67,359.78,60.017,1562171403,"201051344000917","174011545737251",26.42,50.40,0,330.33,402.16,192.2,183.6,0.919,1346854.1,1346854.1,6424,0,0,0,L,1122011218,1,124.04,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562171415,626884.00
07/03/2019 12:30,2,6.398,ACTIVE,215.77,351.07,60.022,1562171403,"201051344000417","174011545737251",17.89,56.80,0,328.52,379.32,115.8,109.9,0.552,1068494.4,1068494.4,6435,0,0,0,L,1122011218,1,123.59,122.23,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562171416,626885.00
07/03/2019 12:30,2,7.398,ACTIVE,215.32,357.68,60.022,1562171403,"201051344000685","174011545737251",25.43,50.60,0,326.42,402.46,190.5,181.9,0.924,1353051.1,1353051.1,6420,0,0,0,L,1122011218,1,124.27,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562171417,626886.00
07/03/2019 12:30,2,7.383,ACTIVE,217.35,359.78,60.012,1562171403,"201051344000651","174011545737251",25.76,50.80,0,330.33,401.86,192.7,184.1,0.884,1347041.8,1347041.8,6418,0,0,0,L,1122011218,1,124.94,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562171418,626887.00
07/03/2019 12:30,2,7.264,ACTIVE,216.67,357.08,60.017,1562171403,"201051344000594","174011545737251",25.72,61.70,0,329.73,400.96,189.1,180.6,0.871,1357582.7,1357582.7,6419,0,0,0,L,1122011218,1,122.91,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562171419,626888.00
07/03/2019 12:30,2,7.195,ACTIVE,218.71,362.19,60.022,1562171403,"201051344000469","174011545737251",26.66,43.00,0,330.63,408.78,194.2,185.5,0.924,1337631.0,1337631.0,6421,0,0,0,L,1122011218,1,123.36,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562171420,626889.00
07/03/2019 12:30,2,7.475,ACTIVE,216.90,360.08,60.012,1562171403,"201051344000585","174011545737251",25.92,52.80,0,329.73,401.86,196.3,187.5,0.915,1361917.6,1361917.6,6414,0,0,0,L,1122011218,1,123.81,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562171421,626890.00
07/03/2019 12:30,2,7.238,ACTIVE,219.16,362.79,60.017,1562171403,"201051344000853","174011545737251",26.34,46.60,0,332.73,407.87,193.1,184.5,0.906,1360551.2,1360551.2,6414,0,0,0,L,1122011218,1,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562171421,626891.00
07/03/2019 12:30,2,7.340,ACTIVE,215.77,357.08,59.990,1562171403,"201051344001145","174011545737251",25.74,50.40,0,326.42,402.46,191.3,182.7,0.888,1361654.5,1361654.5,6434,0,0,0,L,1122011218,1,123.81,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562171422,626892.00
07/03/2019 12:30,2,7.367,ACTIVE,216.45,358.88,60.001,1562171403,"201051344000438","174011545737251",25.39,54.50,0,327.62,402.16,189.5,181.0,0.875,1355121.7,1355121.7,6417,0,0,0,L,1122011218,1,124.27,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562171423,626893.00
07/03/2019 12:30,2,7.414,ACTIVE,216.67,358.88,60.017,1562171403,"201051344001135","174011545737251",25.68,53.80,0,327.32,401.86,192.9,184.3,0.862,1342371.5,1342371.5,6413,0,0,0,L,1122011218,1,124.27,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562171424,626894.00
07/03/2019 12:30,2,7.125,ACTIVE,218.71,359.78,60.012,1562171403,"201051344000983","174011545737251",26.64,46.40,0,331.83,407.87,192.2,183.6,0.910,1358621.3,1358621.3,6412,0,0,0,L,1122011218,1,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562171425,626895.00
07/03/2019 12:30,2,7.510,ACTIVE,217.13,359.78,60.001,1562171403,"201051344001203","174011545737251",25.90,56.00,0,330.63,403.07,197.0,188.3,0.928,1350321.1,1350321.1,6427,0,0,0,L,1122011218,1,124.94,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562171426,626896.00
07/03/2019 12:30,2,7.348,ACTIVE,215.09,356.18,60.006,1562171403,"201051344001230","174011545737251",26.00,54.00,0,325.22,402.46,193.4,184.8,0.915,1345356.3,1345356.3,6441,0,0,0,L,1122011218,1,123.59,121.78,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562171427,626897.00
07/03/2019 12:30,2,7.293,ACTIVE,215.54,358.58,60.012,1562171403,"201051344000646","174011545737251",25.86,58.50,0,326.12,403.37,190.9,182.4,0.897,1339236.5,1339236.5,6429,0,0,0,L,1122011218,1,124.04,122.01,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562171428,626898.00
07/03/2019 12:30,2,7.264,ACTIVE,217.58,357.38,60.012,1562171403,"201051344000867","174011545737251",26.16,54.00,0,328.82,403.67,192.4,183.8,0.875,1335848.8,1335848.8,6415,0,0,0,L,1122011218,1,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562171429,626899.00
07/03/2019 12:30,2,7.334,ACTIVE,217.35,360.69,60.012,1562171403,"201051344000633","174011545737251",25.45,54.00,0,331.53,406.07,189.0,180.5,0.893,1332911.0,1332911.0,6426,0,0,0,L,1122011218,1,123.36,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562171430,626900.00
07/03/2019 12:30,2,7.309,ACTIVE,215.77,357.38,59.996,1562171403,"201051344000955","174011545737251",25.74,55.50,0,326.42,407.87,190.4,181.9,0.915,1359871.7,1359871.7,6425,0,0,0,L,1122011218,1,123.36,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562171431,626901.00
07/03/2019 12:30,2,7.072,ACTIVE,218.26,360.08,60.038,1562171403,"201051344000648","174011545737251",26.08,47.80,0,331.83,406.67,186.9,178.4,0.879,1346968.8,1346968.8,6411,0,0,0,L,1122011218,1,123.14,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562171432,626902.00
07/03/2019 12:30,2,7.160,ACTIVE,218.48,359.48,60.012,1562171403,"201051344000645","174011545737251",26.14,46.00,0,331.83,406.97,189.5,181.0,0.862,1352470.0,1352470.0,6413,0,0,0,L,1122011218,1,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562171433,626903.00
07/03/2019 12:30,2,7.201,ACTIVE,218.48,360.69,60.022,1562171403,"201051344000569","174011545737251",26.28,46.00,0,330.63,408.18,191.9,183.3,0.906,1369309.2,1369309.2,6416,0,0,0,L,1122011218,1,123.36,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562171434,626904.00
07/03/2019 12:30,2,7.230,ACTIVE,218.26,366.10,60.022,1562171403,"179051228000119","174011545737251",26.64,49.00,0,335.44,407.87,195.1,186.4,0.919,155587.2,155587.2,6473,0,0,0,L,46974696,1,123.59,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562171435,626905.00
07/03/2019 12:45,2,7.096,ACTIVE,218.93,360.69,59.985,1562172304,"201051344000579","174011545737251",25.82,53.30,0,332.73,407.57,185.6,177.2,0.879,1370435.0,1370435.0,6421,0,0,0,L,1122011218,1,124.27,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562172306,626906.00
07/03/2019 12:45,2,7.264,ACTIVE,216.67,357.08,59.980,1562172304,"201051344001025","174011545737251",26.12,55.80,0,329.73,404.57,192.1,183.5,0.871,1354882.2,1354882.2,6417,0,0,0,L,1122011218,1,124.04,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562172307,626907.00
07/03/2019 12:45,2,7.129,ACTIVE,216.90,359.48,60.006,1562172304,"201051344001093","174011545737251",26.34,51.80,0,329.43,404.27,190.2,181.7,0.888,1337255.8,1337255.8,6432,0,0,0,L,1122011218,1,124.27,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562172307,626908.00
07/03/2019 12:45,2,7.072,ACTIVE,219.16,358.88,60.028,1562172304,"201051344000458","174011545737251",25.90,49.50,0,333.03,407.87,185.5,177.1,0.871,1351631.9,1351631.9,6408,0,0,0,L,1122011218,1,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562172308,626909.00
07/03/2019 12:45,2,7.234,ACTIVE,215.32,354.07,60.022,1562172304,"201051344000890","174011545737251",25.58,58.30,0,326.42,404.27,187.3,178.9,0.875,1352394.7,1352394.7,6422,0,0,0,L,1122011218,1,124.04,121.55,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562172309,626910.00
07/03/2019 12:45,2,6.508,ACTIVE,218.93,354.67,59.953,1562172304,"201051344000988","174011545737251",17.89,46.00,0,333.03,386.53,118.0,111.9,0.552,1032047.2,1032047.2,6420,0,0,0,L,1122011218,1,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562172310,626911.00
07/03/2019 12:45,2,7.127,ACTIVE,216.90,358.58,59.996,1562172304,"201051344000582","174011545737251",25.96,49.80,0,329.43,404.57,187.4,179.0,0.879,1329946.0,1329946.0,6412,0,0,0,L,1122011218,1,124.27,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562172311,626912.00
07/03/2019 12:45,2,7.180,ACTIVE,217.58,359.78,60.012,1562172304,"201051344000868","174011545737251",26.26,45.50,0,329.13,404.87,191.0,182.4,0.871,1337931.3,1337931.3,6411,0,0,0,L,1122011218,1,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562172312,626913.00
07/03/2019 12:45,2,6.936,ACTIVE,218.71,360.69,59.948,1562172304,"201051344000576","174011545737251",26.78,47.80,0,331.83,408.48,187.9,179.5,0.884,1354587.7,1354587.7,6429,0,0,0,L,1122011218,1,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562172313,626914.00
07/03/2019 12:45,2,7.162,ACTIVE,218.93,360.38,59.996,1562172304,"201051344001158","174011545737251",25.62,50.20,0,331.83,407.27,185.8,177.4,0.862,1331835.5,1331835.5,6414,0,0,0,L,1122011218,1,124.04,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562172315,626915.00
07/03/2019 12:45,2,7.258,ACTIVE,216.45,357.08,60.033,1562172304,"201051344000917","174011545737251",26.02,51.80,0,330.03,402.77,191.3,182.7,0.915,1346899.9,1346899.9,6426,0,0,0,L,1122011218,1,124.04,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562172316,626916.00
07/03/2019 12:45,2,6.391,ACTIVE,215.54,349.86,59.985,1562172304,"201051344000417","174011545737251",17.89,58.00,0,328.52,380.22,115.8,109.8,0.548,1068521.8,1068521.8,6437,0,0,0,L,1122011218,1,123.59,122.23,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562172318,626917.00
07/03/2019 12:45,2,7.180,ACTIVE,215.32,356.48,59.969,1562172304,"201051344000685","174011545737251",26.00,51.80,0,328.52,403.97,189.2,180.7,0.924,1353096.4,1353096.4,6422,0,0,0,L,1122011218,1,124.49,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562172319,626918.00
07/03/2019 12:45,2,7.359,ACTIVE,216.90,358.88,59.969,1562172304,"201051344000651","174011545737251",25.56,51.80,0,330.03,403.97,190.6,182.0,0.875,1347087.6,1347087.6,6420,0,0,0,L,1122011218,1,124.72,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562172321,626919.00
07/03/2019 12:45,2,7.201,ACTIVE,216.67,357.38,60.006,1562172304,"201051344000594","174011545737251",25.68,63.00,0,327.92,402.16,187.3,178.8,0.879,1357627.6,1357627.6,6421,0,0,0,L,1122011218,1,123.36,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562172322,626920.00
07/03/2019 12:45,2,7.232,ACTIVE,218.93,361.59,59.985,1562172304,"201051344000469","174011545737251",26.30,44.00,0,330.33,410.28,192.5,183.9,0.915,1337677.2,1337677.2,6423,0,0,0,L,1122011218,1,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562172324,626921.00
07/03/2019 12:45,2,7.367,ACTIVE,216.67,357.98,59.980,1562172304,"201051344000585","174011545737251",26.10,53.30,0,329.73,403.37,194.7,186.0,0.919,1361964.4,1361964.4,6416,0,0,0,L,1122011218,1,123.81,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562172326,626922.00
07/03/2019 12:45,2,7.082,ACTIVE,219.16,362.49,59.996,1562172304,"201051344000853","174011545737251",26.54,47.80,0,332.73,408.78,190.4,181.8,0.862,1360597.2,1360597.2,6416,0,0,0,L,1122011218,1,124.72,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562172327,626923.00
07/03/2019 12:45,2,7.238,ACTIVE,215.32,356.18,60.001,1562172304,"201051344001145","174011545737251",25.62,50.80,0,327.62,403.67,187.9,179.5,0.875,1361700.1,1361700.1,6436,0,0,0,L,1122011218,1,123.59,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562172329,626924.00
07/03/2019 12:45,2,7.125,ACTIVE,216.00,356.78,59.980,1562172304,"201051344000438","174011545737251",25.84,55.30,0,330.93,403.37,186.4,178.0,0.879,1355166.9,1355166.9,6419,0,0,0,L,1122011218,1,124.04,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562172330,626925.00
07/03/2019 12:45,2,7.346,ACTIVE,216.45,357.38,59.964,1562172304,"201051344001135","174011545737251",25.52,54.50,0,330.63,403.37,190.0,181.5,0.857,1342417.5,1342417.5,6415,0,0,0,L,1122011218,1,124.27,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562172332,626926.00
07/03/2019 12:45,2,7.090,ACTIVE,218.93,361.89,60.012,1562172304,"201051344000983","174011545737251",26.44,47.00,0,331.53,408.48,189.8,181.3,0.884,1358667.4,1358667.4,6414,0,0,0,L,1122011218,1,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562172333,626927.00
07/03/2019 12:45,2,7.348,ACTIVE,216.90,357.68,59.990,1562172304,"201051344001203","174011545737251",26.00,55.80,0,330.63,404.27,193.5,184.8,0.924,1350368.3,1350368.3,6429,0,0,0,L,1122011218,1,124.72,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562172335,626928.00
07/03/2019 12:45,2,7.172,ACTIVE,214.87,354.97,59.943,1562172304,"201051344001230","174011545737251",26.00,54.50,0,325.22,404.27,188.8,180.3,0.902,1345402.5,1345402.5,6443,0,0,0,L,1122011218,1,123.59,121.78,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562172336,626929.00
07/03/2019 12:45,2,7.184,ACTIVE,215.09,355.58,59.969,1562172304,"201051344000646","174011545737251",25.64,59.50,0,325.52,404.57,186.6,178.1,0.871,1339282.2,1339282.2,6430,0,0,0,L,1122011218,1,123.81,122.01,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562172337,626930.00
07/03/2019 12:45,2,7.059,ACTIVE,217.58,356.78,59.975,1562172304,"201051344000867","174011545737251",26.20,53.50,0,329.73,401.56,187.2,178.7,0.853,1335894.7,1335894.7,6416,0,0,0,L,1122011218,1,124.04,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562172338,626931.00
07/03/2019 12:45,2,6.957,ACTIVE,217.58,357.68,59.964,1562172304,"201051344000633","174011545737251",26.18,55.80,0,330.93,404.57,184.3,176.0,0.866,1332956.3,1332956.3,6427,0,0,0,L,1122011218,1,123.81,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562172339,626932.00
07/03/2019 12:45,2,7.178,ACTIVE,215.32,354.67,59.980,1562172304,"201051344000955","174011545737251",25.64,56.00,0,327.02,407.87,186.3,177.9,0.893,1359917.3,1359917.3,6426,0,0,0,L,1122011218,1,123.14,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562172340,626933.00
07/03/2019 12:45,2,6.836,ACTIVE,218.03,358.88,59.969,1562172304,"201051344000648","174011545737251",26.42,48.50,0,331.83,406.67,182.7,174.4,0.866,1347013.6,1347013.6,6412,0,0,0,L,1122011218,1,123.59,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562172341,626934.00
07/03/2019 12:45,2,6.977,ACTIVE,218.48,359.18,59.975,1562172304,"201051344000645","174011545737251",26.20,46.60,0,330.93,407.27,185.1,176.7,0.849,1352515.4,1352515.4,6414,0,0,0,L,1122011218,1,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562172342,626935.00
07/03/2019 12:45,2,6.924,ACTIVE,218.48,359.78,60.022,1562172304,"201051344000569","174011545737251",26.80,46.20,0,331.23,408.48,187.8,179.4,0.879,1369355.4,1369355.4,6417,0,0,0,L,1122011218,1,123.81,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562172343,626936.00
07/03/2019 12:45,2,6.916,ACTIVE,218.26,365.49,59.969,1562172304,"179051228000119","174011545737251",27.14,50.20,0,332.73,408.78,190.0,181.5,0.915,155634.0,155634.0,6474,0,0,0,L,46974696,1,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562172344,626937.00
07/03/2019 13:00,2,7.328,ACTIVE,219.39,361.29,60.012,1562173204,"201051344000579","174011545737251",25.92,54.30,0,331.83,407.87,192.7,184.0,0.919,1370480.6,1370480.6,6422,0,0,0,L,1122011218,1,124.27,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562173206,626938.00
07/03/2019 13:00,2,7.547,ACTIVE,217.58,360.69,60.017,1562173204,"201051344001025","174011545737251",26.00,56.00,0,330.93,404.57,198.8,189.9,0.893,1354929.3,1354929.3,6418,0,0,0,L,1122011218,1,124.27,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562173207,626939.00
07/03/2019 13:00,2,7.412,ACTIVE,217.80,360.08,60.012,1562173204,"201051344001093","174011545737251",26.24,51.80,0,330.03,403.97,196.9,188.1,0.910,1337302.5,1337302.5,6433,0,0,0,L,1122011218,1,124.72,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562173207,626940.00
07/03/2019 13:00,2,7.275,ACTIVE,219.39,362.79,60.012,1562173204,"201051344000458","174011545737251",26.14,50.20,0,330.63,409.08,192.5,183.9,0.902,1351677.5,1351677.5,6409,0,0,0,L,1122011218,1,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562173208,626941.00
07/03/2019 13:00,2,7.541,ACTIVE,216.22,355.88,60.012,1562173204,"201051344000890","174011545737251",25.33,59.30,0,331.23,404.27,193.3,184.6,0.897,1352440.6,1352440.6,6423,0,0,0,L,1122011218,1,124.27,122.01,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562173209,626942.00
07/03/2019 13:00,2,6.703,ACTIVE,219.39,355.28,60.012,1562173204,"201051344000988","174011545737251",17.87,46.00,0,334.24,385.33,121.1,114.9,0.575,1032075.8,1032075.8,6421,0,0,0,L,1122011218,1,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562173210,626943.00
07/03/2019 13:00,2,7.391,ACTIVE,217.58,360.99,60.012,1562173204,"201051344000582","174011545737251",25.80,49.80,0,329.73,404.27,193.2,184.5,0.902,1329991.8,1329991.8,6413,0,0,0,L,1122011218,1,124.49,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562173211,626944.00
07/03/2019 13:00,2,7.402,ACTIVE,217.80,359.78,60.028,1562173204,"201051344000868","174011545737251",26.24,47.00,0,329.43,403.67,196.6,187.8,0.897,1337977.9,1337977.9,6412,0,0,0,L,1122011218,1,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562173212,626945.00
07/03/2019 13:00,2,7.219,ACTIVE,219.16,362.49,60.017,1562173204,"201051344000576","174011545737251",26.54,48.50,0,330.93,407.87,194.0,185.3,0.902,1354633.5,1354633.5,6430,0,0,0,L,1122011218,1,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562173213,626946.00
07/03/2019 13:00,2,7.361,ACTIVE,219.39,361.29,60.017,1562173204,"201051344001158","174011545737251",25.68,51.50,0,331.23,407.57,191.5,182.9,0.888,1331880.7,1331880.7,6415,0,0,0,L,1122011218,1,124.27,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562173214,626947.00
07/03/2019 13:00,2,7.439,ACTIVE,217.13,360.08,60.022,1562173204,"201051344000917","174011545737251",26.02,51.50,0,330.33,403.37,196.1,187.3,0.941,1346946.2,1346946.2,6427,0,0,0,L,1122011218,1,124.27,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562173215,626948.00
07/03/2019 13:00,2,6.500,ACTIVE,216.45,349.56,60.006,1562173204,"201051344000417","174011545737251",17.89,57.00,0,332.13,380.52,117.8,111.8,0.557,1068549.5,1068549.5,6438,0,0,0,L,1122011218,1,123.81,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562173216,626949.00
07/03/2019 13:00,2,7.480,ACTIVE,216.22,357.98,60.017,1562173204,"201051344000685","174011545737251",25.58,52.00,0,331.83,403.67,193.7,185.1,0.937,1353142.1,1353142.1,6423,0,0,0,L,1122011218,1,124.72,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562173217,626950.00
07/03/2019 13:00,2,7.496,ACTIVE,218.03,360.69,60.017,1562173204,"201051344000651","174011545737251",25.72,52.30,0,329.73,403.07,195.2,186.5,0.897,1347133.7,1347133.7,6421,0,0,0,L,1122011218,1,125.17,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562173218,626951.00
07/03/2019 13:00,2,7.355,ACTIVE,217.35,359.18,60.012,1562173204,"201051344000594","174011545737251",25.72,62.80,0,330.33,402.16,191.6,183.0,0.875,1357672.8,1357672.8,6422,0,0,0,L,1122011218,1,123.59,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562173219,626952.00
07/03/2019 13:00,2,7.412,ACTIVE,219.61,363.99,60.022,1562173204,"201051344000469","174011545737251",26.22,44.80,0,330.63,409.08,196.8,188.1,0.924,1337723.7,1337723.7,6424,0,0,0,L,1122011218,1,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562173220,626953.00
07/03/2019 13:00,2,7.574,ACTIVE,217.80,358.28,60.017,1562173204,"201051344000585","174011545737251",25.92,53.80,0,330.03,403.37,198.8,189.9,0.937,1362011.4,1362011.4,6417,0,0,0,L,1122011218,1,124.04,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562173220,626954.00
07/03/2019 13:00,2,7.436,ACTIVE,219.84,361.89,60.012,1562173204,"201051344000853","174011545737251",26.06,49.00,0,334.54,408.18,196.2,187.4,0.910,1360643.4,1360643.4,6417,0,0,0,L,1122011218,1,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562173221,626955.00
07/03/2019 13:00,2,7.465,ACTIVE,216.45,358.88,60.012,1562173204,"201051344001145","174011545737251",25.70,50.60,0,331.53,403.67,194.3,185.6,0.884,1361745.8,1361745.8,6437,0,0,0,L,1122011218,1,124.04,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562173222,626956.00
07/03/2019 13:00,2,7.350,ACTIVE,217.13,360.38,60.012,1562173204,"201051344000438","174011545737251",25.80,55.50,0,330.93,403.37,191.8,183.2,0.910,1355212.0,1355212.0,6420,0,0,0,L,1122011218,1,124.49,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562173223,626957.00
07/03/2019 13:00,2,7.512,ACTIVE,217.35,358.88,60.012,1562173204,"201051344001135","174011545737251",25.70,53.80,0,330.63,403.67,195.5,186.7,0.888,1342463.5,1342463.5,6416,0,0,0,L,1122011218,1,124.49,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562173224,626958.00
07/03/2019 13:00,2,7.287,ACTIVE,219.16,360.99,60.012,1562173204,"201051344000983","174011545737251",26.56,47.30,0,330.93,407.27,196.0,187.2,0.906,1358713.2,1358713.2,6415,0,0,0,L,1122011218,1,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562173225,626959.00
07/03/2019 13:00,2,7.469,ACTIVE,217.58,358.28,60.028,1562173204,"201051344001203","174011545737251",26.38,55.50,0,330.03,405.17,199.3,190.5,0.924,1350415.1,1350415.1,6430,0,0,0,L,1122011218,1,124.94,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562173226,626960.00
07/03/2019 13:00,2,7.473,ACTIVE,215.77,356.78,60.022,1562173204,"201051344001230","174011545737251",25.92,55.30,0,324.92,403.07,196.1,187.3,0.932,1345448.5,1345448.5,6444,0,0,0,L,1122011218,1,123.81,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562173227,626961.00
07/03/2019 13:00,2,7.451,ACTIVE,216.00,359.48,60.017,1562173204,"201051344000646","174011545737251",25.68,59.00,0,330.33,403.97,193.8,185.1,0.915,1339327.7,1339327.7,6432,0,0,0,L,1122011218,1,124.04,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562173228,626962.00
07/03/2019 13:00,2,7.381,ACTIVE,218.03,359.48,60.028,1562173204,"201051344000867","174011545737251",26.08,55.00,0,327.32,403.97,194.9,186.2,0.875,1335940.4,1335940.4,6417,0,0,0,L,1122011218,1,124.04,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562173230,626963.00
07/03/2019 13:00,2,7.330,ACTIVE,218.03,359.48,59.990,1562173204,"201051344000633","174011545737251",25.88,55.80,0,330.03,401.86,192.2,183.6,0.902,1333001.3,1333001.3,6428,0,0,0,L,1122011218,1,124.04,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562173231,626964.00
07/03/2019 13:00,2,7.531,ACTIVE,216.45,358.28,59.985,1562173204,"201051344000955","174011545737251",25.31,56.80,0,326.72,403.37,192.9,184.3,0.902,1359962.7,1359962.7,6427,0,0,0,L,1122011218,1,123.59,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562173232,626965.00
07/03/2019 13:00,2,7.148,ACTIVE,218.71,360.99,60.028,1562173204,"201051344000648","174011545737251",26.24,49.00,0,331.53,406.07,189.9,181.4,0.893,1347058.2,1347058.2,6413,0,0,0,L,1122011218,1,123.81,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562173232,626966.00
07/03/2019 13:00,2,7.311,ACTIVE,218.93,359.48,60.017,1562173204,"201051344000645","174011545737251",26.04,48.30,0,330.33,406.97,192.8,184.1,0.879,1352560.7,1352560.7,6415,0,0,0,L,1122011218,1,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562173233,626967.00
07/03/2019 13:00,2,7.381,ACTIVE,218.93,360.69,60.038,1562173204,"201051344000569","174011545737251",26.14,46.60,0,329.13,407.57,195.4,186.6,0.910,1369401.4,1369401.4,6418,0,0,0,L,1122011218,1,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562173234,626968.00
07/03/2019 13:00,2,7.377,ACTIVE,218.93,367.30,60.012,1562173204,"179051228000119","174011545737251",26.46,50.80,0,335.44,408.78,197.7,188.9,0.946,155649.6,155649.6,6475,0,0,0,L,46974696,1,124.27,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562173235,626969.00
07/03/2019 13:15,2,7.736,ACTIVE,219.16,362.49,59.985,1562174104,"201051344000579","174011545737251",25.49,55.50,0,337.84,409.68,199.7,190.8,0.941,1370527.3,1370527.3,6423,0,0,0,L,1122011218,1,124.04,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562174106,626970.00
07/03/2019 13:15,2,7.824,ACTIVE,217.58,358.58,59.975,1562174104,"201051344001025","174011545737251",25.70,57.30,0,329.43,404.57,203.5,194.5,0.919,1354977.2,1354977.2,6419,0,0,0,L,1122011218,1,124.27,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562174107,626971.00
07/03/2019 13:15,2,7.773,ACTIVE,217.80,360.08,59.980,1562174104,"201051344001093","174011545737251",25.70,52.80,0,329.73,404.57,202.3,193.4,0.941,1337349.9,1337349.9,6434,0,0,0,L,1122011218,1,124.72,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562174107,626972.00
07/03/2019 13:15,2,7.592,ACTIVE,219.39,362.19,59.975,1562174104,"201051344000458","174011545737251",26.02,50.40,0,329.43,409.68,200.1,191.2,0.937,1351724.1,1351724.1,6410,0,0,0,L,1122011218,1,124.27,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562174108,626973.00
07/03/2019 13:15,2,7.721,ACTIVE,216.22,357.08,59.985,1562174104,"201051344000890","174011545737251",25.41,58.50,0,332.13,404.87,198.6,189.7,0.902,1352487.3,1352487.3,6424,0,0,0,L,1122011218,1,124.27,122.01,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562174109,626974.00
07/03/2019 13:15,2,6.820,ACTIVE,219.61,355.88,59.990,1562174104,"201051344000988","174011545737251",17.89,47.00,0,337.24,386.53,123.8,117.6,0.575,1032104.7,1032104.7,6422,0,0,0,L,1122011218,1,124.27,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562174110,626975.00
07/03/2019 13:15,2,7.711,ACTIVE,217.80,360.69,59.969,1562174104,"201051344000582","174011545737251",25.50,52.00,0,329.13,404.27,199.1,190.3,0.932,1330038.4,1330038.4,6414,0,0,0,L,1122011218,1,124.49,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562174111,626976.00
07/03/2019 13:15,2,7.854,ACTIVE,218.03,361.59,59.964,1562174104,"201051344000868","174011545737251",25.60,46.60,0,329.73,404.57,203.7,194.6,0.937,1338025.5,1338025.5,6413,0,0,0,L,1122011218,1,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562174112,626977.00
07/03/2019 13:15,2,7.596,ACTIVE,219.39,360.99,59.980,1562174104,"201051344000576","174011545737251",26.24,49.80,0,336.94,409.98,201.7,192.8,0.919,1354680.6,1354680.6,6431,0,0,0,L,1122011218,1,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562174113,626978.00
07/03/2019 13:15,2,7.717,ACTIVE,219.16,361.59,59.980,1562174104,"201051344001158","174011545737251",25.35,52.30,0,336.64,408.48,197.8,189.0,0.919,1331927.0,1331927.0,6416,0,0,0,L,1122011218,1,124.04,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562174114,626979.00
07/03/2019 13:15,2,7.748,ACTIVE,217.35,360.69,59.985,1562174104,"201051344000917","174011545737251",25.76,53.50,0,329.73,403.67,202.2,193.2,0.968,1346993.6,1346993.6,6428,0,0,0,L,1122011218,1,124.27,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562174115,626980.00
07/03/2019 13:15,2,6.537,ACTIVE,216.45,350.17,59.985,1562174104,"201051344000417","174011545737251",17.89,56.80,0,332.13,380.52,118.3,112.3,0.561,1068577.4,1068577.4,6439,0,0,0,L,1122011218,1,123.81,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562174116,626981.00
07/03/2019 13:15,2,7.875,ACTIVE,216.00,358.28,59.953,1562174104,"201051344000685","174011545737251",25.13,53.00,0,331.53,404.87,200.6,191.7,0.963,1353189.1,1353189.1,6424,0,0,0,L,1122011218,1,124.49,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562174117,626982.00
07/03/2019 13:15,2,7.822,ACTIVE,217.80,360.08,59.975,1562174104,"201051344000651","174011545737251",25.39,53.80,0,330.93,403.67,201.0,192.1,0.910,1347180.8,1347180.8,6422,0,0,0,L,1122011218,1,124.94,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562174118,626983.00
07/03/2019 13:15,2,7.594,ACTIVE,217.13,359.48,59.975,1562174104,"201051344000594","174011545737251",25.92,64.80,0,328.82,403.67,199.3,190.5,0.919,1357719.3,1357719.3,6423,0,0,0,L,1122011218,1,123.14,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562174119,626984.00
07/03/2019 13:15,2,7.678,ACTIVE,219.61,362.79,60.001,1562174104,"201051344000469","174011545737251",26.16,46.20,0,336.94,410.58,203.2,194.2,0.968,1337771.3,1337771.3,6425,0,0,0,L,1122011218,1,123.81,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562174120,626985.00
07/03/2019 13:15,2,7.926,ACTIVE,217.80,358.88,59.985,1562174104,"201051344000585","174011545737251",25.37,55.50,0,329.73,403.37,203.7,194.7,0.959,1362059.3,1362059.3,6418,0,0,0,L,1122011218,1,124.27,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562174121,626986.00
07/03/2019 13:15,2,7.662,ACTIVE,220.06,365.80,59.990,1562174104,"201051344000853","174011545737251",26.30,49.50,0,335.74,409.98,204.1,195.1,0.963,1360690.9,1360690.9,6418,0,0,0,L,1122011218,1,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562174122,626987.00
07/03/2019 13:15,2,7.824,ACTIVE,216.45,358.88,59.953,1562174104,"201051344001145","174011545737251",25.45,52.30,0,330.93,404.87,201.7,192.7,0.928,1361792.9,1361792.9,6438,0,0,0,L,1122011218,1,124.04,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562174123,626988.00
07/03/2019 13:15,2,7.719,ACTIVE,217.13,359.48,59.985,1562174104,"201051344000438","174011545737251",25.43,56.80,0,329.43,404.57,198.7,189.8,0.919,1355258.6,1355258.6,6421,0,0,0,L,1122011218,1,124.72,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562174123,626989.00
07/03/2019 13:15,2,7.945,ACTIVE,217.58,358.88,59.985,1562174104,"201051344001135","174011545737251",24.93,55.30,0,329.73,403.67,200.6,191.7,0.910,1342510.5,1342510.5,6417,0,0,0,L,1122011218,1,124.72,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562174125,626990.00
07/03/2019 13:15,2,7.650,ACTIVE,219.61,361.59,60.017,1562174104,"201051344000983","174011545737251",26.24,49.00,0,337.24,409.98,203.2,194.2,0.946,1358760.6,1358760.6,6416,0,0,0,L,1122011218,1,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562174126,626991.00
07/03/2019 13:15,2,7.898,ACTIVE,217.80,360.08,59.996,1562174104,"201051344001203","174011545737251",25.70,57.70,0,330.93,404.87,205.6,196.5,0.972,1350463.2,1350463.2,6431,0,0,0,L,1122011218,1,125.17,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562174126,626992.00
07/03/2019 13:15,2,7.695,ACTIVE,216.00,357.38,59.964,1562174104,"201051344001230","174011545737251",25.92,56.00,0,330.93,405.17,201.9,192.9,0.950,1345495.8,1345495.8,6445,0,0,0,L,1122011218,1,124.04,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562174127,626993.00
07/03/2019 13:15,2,7.818,ACTIVE,216.22,357.08,59.985,1562174104,"201051344000646","174011545737251",25.17,59.00,0,330.33,404.87,199.1,190.3,0.941,1339374.4,1339374.4,6433,0,0,0,L,1122011218,1,124.27,122.68,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562174128,626994.00
07/03/2019 13:15,2,7.670,ACTIVE,218.03,360.38,59.953,1562174104,"201051344000867","174011545737251",26.10,55.80,0,330.33,402.77,202.8,193.8,0.915,1335987.7,1335987.7,6419,0,0,0,L,1122011218,1,123.81,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562174130,626995.00
07/03/2019 13:15,2,7.713,ACTIVE,218.03,360.38,59.996,1562174104,"201051344000633","174011545737251",25.56,56.50,0,331.83,406.37,199.6,190.7,0.937,1333047.9,1333047.9,6429,0,0,0,L,1122011218,1,123.81,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562174131,626996.00
