ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2019 13:15,2,7.820,ACTIVE,216.45,357.98,59.980,1562174104,"201051344000955","174011545737251",25.13,57.00,0,327.32,407.27,199.2,190.3,0.950,1360009.3,1360009.3,6428,0,0,0,L,1122011218,1,123.81,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562174132,626997.00
07/03/2019 13:15,2,7.586,ACTIVE,218.93,360.08,59.990,1562174104,"201051344000648","174011545737251",25.80,50.00,0,336.94,409.38,198.3,189.4,0.924,1347104.4,1347104.4,6414,0,0,0,L,1122011218,1,123.59,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562174133,626998.00
07/03/2019 13:15,2,7.654,ACTIVE,219.16,360.99,59.980,1562174104,"201051344000645","174011545737251",25.98,48.30,0,336.94,408.78,201.3,192.3,0.915,1352607.6,1352607.6,6416,0,0,0,L,1122011218,1,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562174134,626999.00
07/03/2019 13:15,2,7.625,ACTIVE,219.16,362.49,59.996,1562174104,"201051344000569","174011545737251",26.50,47.00,0,336.04,409.98,204.6,195.6,0.955,1369449.0,1369449.0,6419,0,0,0,L,1122011218,1,123.81,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562174135,627000.00
07/03/2019 13:15,2,7.695,ACTIVE,218.93,368.20,59.980,1562174104,"179051228000119","174011545737251",26.56,51.00,0,334.54,409.68,207.0,197.9,1.008,155697.9,155697.9,6476,0,0,0,L,46974696,1,124.04,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562174135,627001.00
07/03/2019 13:30,2,7.230,ACTIVE,218.71,360.38,59.975,1562175004,"201051344000579","174011545737251",25.66,55.30,0,331.53,409.68,188.0,179.5,0.893,1370574.5,1370574.5,6424,0,0,0,L,1122011218,1,124.04,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175005,627002.00
07/03/2019 13:30,2,7.541,ACTIVE,216.90,357.98,59.985,1562175004,"201051344001025","174011545737251",25.56,57.30,0,329.73,406.07,195.2,186.5,0.897,1355025.8,1355025.8,6420,0,0,0,L,1122011218,1,124.04,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175007,627003.00
07/03/2019 13:30,2,7.244,ACTIVE,217.13,359.48,59.980,1562175004,"201051344001093","174011545737251",26.42,52.80,0,329.73,405.77,193.8,185.1,0.897,1337398.0,1337398.0,6435,0,0,0,L,1122011218,1,124.49,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175008,627004.00
07/03/2019 13:30,2,7.260,ACTIVE,219.16,360.38,59.985,1562175004,"201051344000458","174011545737251",25.74,50.20,0,328.82,413.59,189.2,180.7,0.893,1351771.4,1351771.4,6411,0,0,0,L,1122011218,1,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175009,627005.00
07/03/2019 13:30,2,7.297,ACTIVE,215.54,355.88,59.990,1562175004,"201051344000890","174011545737251",25.70,59.30,0,325.82,406.07,189.9,181.4,0.888,1352534.5,1352534.5,6425,0,0,0,L,1122011218,1,123.81,121.78,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175010,627006.00
07/03/2019 13:30,2,6.508,ACTIVE,218.93,354.07,59.985,1562175004,"201051344000988","174011545737251",17.89,47.00,0,333.33,387.14,117.7,111.7,0.548,1032133.9,1032133.9,6423,0,0,0,L,1122011218,1,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175011,627007.00
07/03/2019 13:30,2,7.119,ACTIVE,216.90,360.38,59.959,1562175004,"201051344000582","174011545737251",26.08,52.00,0,328.52,405.47,188.0,179.5,0.902,1330085.6,1330085.6,6415,0,0,0,L,1122011218,1,124.27,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175011,627008.00
07/03/2019 13:30,2,7.285,ACTIVE,217.35,360.08,59.969,1562175004,"201051344000868","174011545737251",25.92,47.00,0,329.73,405.77,191.3,182.7,0.871,1338073.7,1338073.7,6414,0,0,0,L,1122011218,1,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175012,627009.00
07/03/2019 13:30,2,6.988,ACTIVE,218.71,360.38,60.012,1562175004,"201051344000576","174011545737251",26.76,49.50,0,330.63,410.88,189.2,180.7,0.884,1354728.2,1354728.2,6432,0,0,0,L,1122011218,1,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175013,627010.00
07/03/2019 13:30,2,7.195,ACTIVE,218.71,358.88,59.975,1562175004,"201051344001158","174011545737251",25.66,52.50,0,331.23,408.78,187.1,178.6,0.875,1331973.7,1331973.7,6417,0,0,0,L,1122011218,1,124.04,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175014,627011.00
07/03/2019 13:30,2,7.414,ACTIVE,216.67,358.88,59.980,1562175004,"201051344000917","174011545737251",25.66,52.50,0,329.43,404.27,192.9,184.2,0.932,1347041.5,1347041.5,6429,0,0,0,L,1122011218,1,124.04,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175015,627012.00
07/03/2019 13:30,2,6.381,ACTIVE,215.77,349.26,60.017,1562175004,"201051344000417","174011545737251",17.91,56.80,0,328.52,381.12,116.0,110.0,0.548,1068605.4,1068605.4,6440,0,0,0,L,1122011218,1,123.59,122.46,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175016,627013.00
07/03/2019 13:30,2,7.422,ACTIVE,215.32,356.48,59.964,1562175004,"201051344000685","174011545737251",25.56,53.50,0,327.92,405.17,192.1,183.5,0.941,1353236.4,1353236.4,6425,0,0,0,L,1122011218,1,124.04,122.01,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175017,627014.00
07/03/2019 13:30,2,7.416,ACTIVE,217.13,360.38,59.975,1562175004,"201051344000651","174011545737251",25.70,53.30,0,330.33,404.57,193.2,184.6,0.875,1347228.4,1347228.4,6423,0,0,0,L,1122011218,1,124.72,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175018,627015.00
07/03/2019 13:30,2,7.248,ACTIVE,216.90,358.58,59.975,1562175004,"201051344000594","174011545737251",25.76,64.50,0,329.13,404.27,189.2,180.7,0.902,1357766.3,1357766.3,6424,0,0,0,L,1122011218,1,123.36,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175019,627016.00
07/03/2019 13:30,2,7.314,ACTIVE,218.93,360.08,59.964,1562175004,"201051344000469","174011545737251",26.32,44.80,0,330.63,411.18,194.7,186.0,0.915,1337819.4,1337819.4,6426,0,0,0,L,1122011218,1,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175020,627017.00
07/03/2019 13:30,2,7.541,ACTIVE,215.09,354.67,59.927,1562175004,"201051344000585","174011545737251",26.04,55.00,0,329.13,404.87,199.0,190.1,0.941,1362107.9,1362107.9,6419,0,0,0,L,1122011218,1,122.91,122.23,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175021,627018.00
07/03/2019 13:30,2,7.246,ACTIVE,218.48,360.08,59.975,1562175004,"201051344000853","174011545737251",26.56,49.00,0,331.53,410.88,195.0,186.3,0.915,1360739.1,1360739.1,6419,0,0,0,L,1122011218,1,124.27,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175022,627019.00
07/03/2019 13:30,2,7.402,ACTIVE,214.19,354.67,59.975,1562175004,"201051344001145","174011545737251",25.82,52.30,0,327.02,405.17,193.6,185.0,0.902,1361840.4,1361840.4,6439,0,0,0,L,1122011218,1,122.68,121.33,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175023,627020.00
07/03/2019 13:30,2,7.377,ACTIVE,216.22,356.78,60.012,1562175004,"201051344000438","174011545737251",25.49,56.50,0,329.73,405.17,190.3,181.8,0.902,1355305.5,1355305.5,6422,0,0,0,L,1122011218,1,124.04,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175024,627021.00
07/03/2019 13:30,2,7.436,ACTIVE,216.22,357.68,59.980,1562175004,"201051344001135","174011545737251",25.72,54.00,0,330.03,405.47,193.7,185.0,0.897,1342558.1,1342558.1,6418,0,0,0,L,1122011218,1,123.81,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175024,627022.00
07/03/2019 13:30,2,7.176,ACTIVE,218.48,360.08,59.975,1562175004,"201051344000983","174011545737251",26.52,48.00,0,331.23,410.58,192.8,184.2,0.902,1358808.6,1358808.6,6417,0,0,0,L,1122011218,1,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175025,627023.00
07/03/2019 13:30,2,7.555,ACTIVE,216.45,358.88,59.959,1562175004,"201051344001203","174011545737251",25.70,56.00,0,330.33,405.77,196.7,187.9,0.928,1350511.9,1350511.9,6432,0,0,0,L,1122011218,1,124.49,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175026,627024.00
07/03/2019 13:30,2,7.324,ACTIVE,215.09,355.28,59.953,1562175004,"201051344001230","174011545737251",26.06,55.50,0,325.52,405.17,193.2,184.5,0.924,1345543.5,1345543.5,6446,0,0,0,L,1122011218,1,123.36,122.01,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175027,627025.00
07/03/2019 13:30,2,7.379,ACTIVE,215.09,355.88,59.969,1562175004,"201051344000646","174011545737251",25.74,59.30,0,324.92,405.77,192.4,183.8,0.915,1339421.6,1339421.6,6434,0,0,0,L,1122011218,1,123.36,121.78,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175028,627026.00
07/03/2019 13:30,2,7.373,ACTIVE,217.35,356.78,59.975,1562175004,"201051344000867","174011545737251",25.80,56.50,0,330.33,403.37,192.6,184.0,0.871,1336035.4,1336035.4,6420,0,0,0,L,1122011218,1,123.59,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175029,627027.00
07/03/2019 13:30,2,7.242,ACTIVE,217.35,358.88,59.969,1562175004,"201051344000633","174011545737251",25.94,57.70,0,330.33,407.57,190.4,181.8,0.897,1333094.9,1333094.9,6431,0,0,0,L,1122011218,1,123.59,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175031,627028.00
07/03/2019 13:30,2,7.395,ACTIVE,215.32,357.98,59.980,1562175004,"201051344000955","174011545737251",25.68,57.30,0,326.12,404.57,192.2,183.6,0.924,1360056.3,1360056.3,6430,0,0,0,L,1122011218,1,123.14,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175032,627029.00
07/03/2019 13:30,2,7.121,ACTIVE,217.80,360.08,60.001,1562175004,"201051344000648","174011545737251",26.08,49.00,0,331.53,409.68,188.2,179.7,0.893,1347151.1,1347151.1,6416,0,0,0,L,1122011218,1,123.14,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175034,627030.00
07/03/2019 13:30,2,7.182,ACTIVE,218.26,359.48,59.969,1562175004,"201051344000645","174011545737251",26.22,48.50,0,332.43,409.68,190.7,182.2,0.879,1352655.0,1352655.0,6418,0,0,0,L,1122011218,1,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175036,627031.00
07/03/2019 13:30,2,7.230,ACTIVE,218.26,360.38,59.975,1562175004,"201051344000569","174011545737251",26.38,48.00,0,330.63,411.48,193.2,184.6,0.906,1369497.2,1369497.2,6420,0,0,0,L,1122011218,1,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175036,627032.00
07/03/2019 13:30,2,7.193,ACTIVE,218.26,366.40,59.985,1562175004,"179051228000119","174011545737251",26.86,51.50,0,335.14,410.28,195.6,186.9,0.919,155746.6,155746.6,6477,0,0,0,L,46974696,1,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175037,627033.00
07/03/2019 13:45,2,7.635,ACTIVE,219.16,361.29,59.996,1562175904,"201051344000579","174011545737251",26.08,55.00,0,331.53,408.48,201.6,192.7,0.950,1370621.2,1370621.2,6426,0,0,0,L,1122011218,1,123.81,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175906,627034.00
07/03/2019 13:45,2,7.869,ACTIVE,217.80,360.99,60.001,1562175904,"201051344001025","174011545737251",26.34,55.80,0,329.43,406.37,209.8,200.5,0.950,1355074.5,1355074.5,6422,0,0,0,L,1122011218,1,124.27,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175908,627035.00
07/03/2019 13:45,2,7.627,ACTIVE,218.03,362.49,59.975,1562175904,"201051344001093","174011545737251",26.56,51.80,0,330.03,405.47,205.1,196.0,0.946,1337446.0,1337446.0,6437,0,0,0,L,1122011218,1,124.72,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175909,627036.00
07/03/2019 13:45,2,7.584,ACTIVE,219.16,361.89,59.985,1562175904,"201051344000458","174011545737251",26.04,50.40,0,332.73,409.08,199.9,191.0,0.946,1351818.3,1351818.3,6413,0,0,0,L,1122011218,1,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175911,627037.00
07/03/2019 13:45,2,7.713,ACTIVE,216.45,358.28,60.012,1562175904,"201051344000890","174011545737251",25.88,58.80,0,326.42,406.67,202.2,193.3,0.919,1352581.9,1352581.9,6427,0,0,0,L,1122011218,1,124.27,122.23,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175913,627038.00
07/03/2019 13:45,2,6.982,ACTIVE,219.16,357.08,59.990,1562175904,"201051344000988","174011545737251",17.87,46.00,0,333.63,383.83,126.3,120.0,0.588,1032163.4,1032163.4,6425,0,0,0,L,1122011218,1,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175914,627039.00
07/03/2019 13:45,2,7.766,ACTIVE,217.80,362.49,59.990,1562175904,"201051344000582","174011545737251",25.64,50.60,0,328.82,405.77,201.6,192.7,0.950,1330133.0,1330133.0,6417,0,0,0,L,1122011218,1,124.49,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175916,627040.00
07/03/2019 13:45,2,7.650,ACTIVE,217.58,360.38,60.006,1562175904,"201051344000868","174011545737251",26.20,45.80,0,330.03,404.87,203.0,194.0,0.919,1338121.7,1338121.7,6416,0,0,0,L,1122011218,1,123.14,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175917,627041.00
07/03/2019 13:45,2,7.420,ACTIVE,218.93,361.59,60.001,1562175904,"201051344000576","174011545737251",26.58,49.00,0,331.23,409.08,199.8,190.9,0.932,1354775.4,1354775.4,6433,0,0,0,L,1122011218,1,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175918,627042.00
07/03/2019 13:45,2,7.613,ACTIVE,218.93,360.69,59.959,1562175904,"201051344001158","174011545737251",25.50,51.30,0,330.93,403.67,196.6,187.9,0.919,1332020.4,1332020.4,6418,0,0,0,L,1122011218,1,123.81,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175919,627043.00
07/03/2019 13:45,2,7.676,ACTIVE,217.58,359.78,60.001,1562175904,"201051344000917","174011545737251",26.16,51.50,0,329.73,404.87,203.0,194.0,0.963,1347089.6,1347089.6,6430,0,0,0,L,1122011218,1,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175920,627044.00
07/03/2019 13:45,2,6.770,ACTIVE,216.45,351.97,59.996,1562175904,"201051344000417","174011545737251",17.87,56.30,0,331.23,382.33,122.8,116.6,0.583,1068634.3,1068634.3,6441,0,0,0,L,1122011218,1,123.81,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175921,627045.00
07/03/2019 13:45,2,7.635,ACTIVE,216.22,360.38,59.980,1562175904,"201051344000685","174011545737251",25.96,52.50,0,327.62,405.47,200.7,191.8,0.972,1353284.1,1353284.1,6426,0,0,0,L,1122011218,1,124.49,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175922,627046.00
07/03/2019 13:45,2,7.707,ACTIVE,218.03,360.69,59.996,1562175904,"201051344000651","174011545737251",25.92,52.50,0,329.43,405.77,202.3,193.3,0.919,1347276.4,1347276.4,6424,0,0,0,L,1122011218,1,125.17,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175923,627047.00
07/03/2019 13:45,2,7.564,ACTIVE,216.90,359.48,60.012,1562175904,"201051344000594","174011545737251",25.58,64.80,0,330.33,404.57,195.9,187.2,0.910,1357813.0,1357813.0,6425,0,0,0,L,1122011218,1,122.91,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175924,627048.00
07/03/2019 13:45,2,7.555,ACTIVE,218.93,362.79,59.996,1562175904,"201051344000469","174011545737251",26.32,44.50,0,330.93,409.98,201.3,192.4,0.950,1337867.5,1337867.5,6427,0,0,0,L,1122011218,1,123.59,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175925,627049.00
07/03/2019 13:45,2,7.844,ACTIVE,218.03,361.89,59.990,1562175904,"201051344000585","174011545737251",25.98,54.50,0,329.73,405.47,206.4,197.3,0.972,1362157.1,1362157.1,6420,0,0,0,L,1122011218,1,124.27,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175926,627050.00
07/03/2019 13:45,2,7.510,ACTIVE,219.39,362.19,59.996,1562175904,"201051344000853","174011545737251",26.36,49.30,0,334.24,410.28,200.4,191.5,0.932,1360787.0,1360787.0,6420,0,0,0,L,1122011218,1,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175927,627051.00
07/03/2019 13:45,2,7.641,ACTIVE,216.45,359.18,60.001,1562175904,"201051344001145","174011545737251",25.82,51.30,0,330.33,405.47,199.7,190.8,0.906,1361888.2,1361888.2,6440,0,0,0,L,1122011218,1,124.04,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175928,627052.00
07/03/2019 13:45,2,7.680,ACTIVE,217.58,361.59,59.990,1562175904,"201051344000438","174011545737251",25.35,55.50,0,329.73,404.87,197.2,188.4,0.919,1355352.6,1355352.6,6423,0,0,0,L,1122011218,1,124.72,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175929,627053.00
07/03/2019 13:45,2,7.688,ACTIVE,217.58,360.69,60.001,1562175904,"201051344001135","174011545737251",25.88,52.80,0,329.43,405.17,201.6,192.6,0.915,1342606.2,1342606.2,6419,0,0,0,L,1122011218,1,124.49,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175930,627054.00
07/03/2019 13:45,2,7.496,ACTIVE,219.16,361.89,59.959,1562175904,"201051344000983","174011545737251",26.38,48.30,0,330.63,407.57,200.2,191.3,0.932,1358856.3,1358856.3,6418,0,0,0,L,1122011218,1,124.04,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175930,627055.00
07/03/2019 13:45,2,7.717,ACTIVE,217.80,360.08,59.953,1562175904,"201051344001203","174011545737251",26.20,55.30,0,330.63,406.37,204.8,195.7,0.968,1350560.8,1350560.8,6433,0,0,0,L,1122011218,1,125.17,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175931,627056.00
07/03/2019 13:45,2,7.611,ACTIVE,216.00,356.78,60.012,1562175904,"201051344001230","174011545737251",26.08,54.80,0,326.42,406.97,201.0,192.1,0.959,1345591.6,1345591.6,6447,0,0,0,L,1122011218,1,123.81,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175932,627057.00
07/03/2019 13:45,2,7.641,ACTIVE,216.22,359.48,59.996,1562175904,"201051344000646","174011545737251",25.84,57.70,0,330.03,406.07,199.7,190.8,0.937,1339469.3,1339469.3,6435,0,0,0,L,1122011218,1,124.04,122.23,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175933,627058.00
07/03/2019 13:45,2,7.570,ACTIVE,217.58,358.58,59.990,1562175904,"201051344000867","174011545737251",25.94,54.50,0,326.72,403.37,198.8,190.0,0.902,1336083.0,1336083.0,6421,0,0,0,L,1122011218,1,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175934,627059.00
07/03/2019 13:45,2,7.467,ACTIVE,217.80,359.78,59.990,1562175904,"201051344000633","174011545737251",25.86,57.30,0,330.03,403.07,195.6,186.9,0.915,1333141.7,1333141.7,6432,0,0,0,L,1122011218,1,123.59,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175935,627060.00
07/03/2019 13:45,2,7.547,ACTIVE,216.45,357.98,59.953,1562175904,"201051344000955","174011545737251",25.94,56.80,0,328.52,404.87,198.3,189.4,0.963,1360103.7,1360103.7,6431,0,0,0,L,1122011218,1,123.59,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175936,627061.00
07/03/2019 13:45,2,7.365,ACTIVE,218.26,359.18,59.964,1562175904,"201051344000648","174011545737251",26.00,48.80,0,330.63,404.27,193.9,185.2,0.910,1347197.5,1347197.5,6417,0,0,0,L,1122011218,1,123.36,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175937,627062.00
07/03/2019 13:45,2,7.477,ACTIVE,218.71,359.78,60.012,1562175904,"201051344000645","174011545737251",25.98,47.50,0,331.23,403.67,196.7,187.9,0.902,1352702.0,1352702.0,6419,0,0,0,L,1122011218,1,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175938,627063.00
07/03/2019 13:45,2,7.324,ACTIVE,218.48,361.59,59.990,1562175904,"201051344000569","174011545737251",26.76,47.30,0,330.93,405.77,198.5,189.6,0.932,1369544.7,1369544.7,6421,0,0,0,L,1122011218,1,123.36,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175939,627064.00
07/03/2019 13:45,2,7.379,ACTIVE,218.26,365.19,59.990,1562175904,"179051228000119","174011545737251",26.84,51.80,0,336.04,410.88,200.4,191.5,0.963,155794.8,155794.8,6478,0,0,0,L,46974696,1,123.59,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562175940,627065.00
07/03/2019 14:00,2,7.055,ACTIVE,218.48,360.08,60.012,1562176805,"201051344000579","174011545737251",26.04,54.30,0,332.13,404.57,186.1,177.7,0.875,1370663.8,1370663.8,6427,0,0,0,L,1122011218,1,123.59,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562176806,627066.00
07/03/2019 14:00,2,7.342,ACTIVE,217.35,356.18,60.012,1562176805,"201051344001025","174011545737251",25.84,55.50,0,329.13,405.77,192.2,183.6,0.888,1355118.5,1355118.5,6423,0,0,0,L,1122011218,1,124.27,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562176807,627067.00
07/03/2019 14:00,2,7.078,ACTIVE,217.80,358.88,60.012,1562176805,"201051344001093","174011545737251",26.32,52.00,0,323.72,423.20,188.5,180.0,0.875,1337489.1,1337489.1,6438,0,0,0,L,1122011218,1,124.72,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562176808,627068.00
07/03/2019 14:00,2,7.025,ACTIVE,218.71,359.18,60.006,1562176805,"201051344000458","174011545737251",26.24,50.40,0,330.93,406.07,186.7,178.3,0.884,1351860.7,1351860.7,6414,0,0,0,L,1122011218,1,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562176809,627069.00
07/03/2019 14:00,2,7.191,ACTIVE,216.22,355.58,60.017,1562176805,"201051344000890","174011545737251",25.76,58.00,0,331.83,405.47,187.6,179.2,0.875,1352624.6,1352624.6,6428,0,0,0,L,1122011218,1,124.04,122.01,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562176810,627070.00
07/03/2019 14:00,2,6.555,ACTIVE,218.71,354.37,60.006,1562176805,"201051344000988","174011545737251",17.89,46.00,0,333.03,383.23,118.5,112.4,0.557,1032190.1,1032190.1,6426,0,0,0,L,1122011218,1,123.59,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562176811,627071.00
07/03/2019 14:00,2,7.248,ACTIVE,217.58,360.99,60.012,1562176805,"201051344000582","174011545737251",25.62,50.80,0,329.43,404.87,188.1,179.7,0.893,1330175.5,1330175.5,6418,0,0,0,L,1122011218,1,124.49,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562176812,627072.00
07/03/2019 14:00,2,7.158,ALERT,217.13,356.78,60.017,1562176805,"201051344000868","174011545737251",26.32,46.40,0,298.77,404.27,190.8,182.3,0.871,1338164.6,1338164.6,6417,0,0,0,L,1122011218,1,122.91,124.27,0002,42,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562176814,627073.00
07/03/2019 14:00,2,7.088,ACTIVE,218.48,360.38,60.012,1562176805,"201051344000576","174011545737251",26.40,48.80,0,324.32,431.92,189.4,180.9,0.879,1354817.9,1354817.9,6434,0,0,0,L,1122011218,1,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562176814,627074.00
07/03/2019 14:00,2,7.193,ACTIVE,218.48,359.18,60.038,1562176805,"201051344001158","174011545737251",25.72,51.30,0,331.23,403.07,187.4,179.0,0.875,1332062.3,1332062.3,6419,0,0,0,L,1122011218,1,123.59,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562176815,627075.00
07/03/2019 14:00,2,7.234,ALERT,217.35,357.38,60.043,1562176805,"201051344000917","174011545737251",26.20,51.50,0,300.27,403.67,191.8,183.2,0.915,1347132.5,1347132.5,6431,0,0,0,L,1122011218,1,124.27,123.36,0002,46,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562176817,627076.00
07/03/2019 14:00,2,6.402,ACTIVE,216.45,349.86,60.017,1562176805,"201051344000417","174011545737251",17.89,55.30,0,332.73,381.12,116.1,110.1,0.548,1068660.2,1068660.2,6442,0,0,0,L,1122011218,1,123.81,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562176818,627077.00
07/03/2019 14:00,2,7.277,ACTIVE,216.22,356.48,60.022,1562176805,"201051344000685","174011545737251",25.78,52.00,0,331.23,403.67,190.0,181.5,0.924,1353326.8,1353326.8,6427,0,0,0,L,1122011218,1,124.49,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562176819,627078.00
07/03/2019 14:00,2,7.344,ACTIVE,218.03,359.48,60.033,1562176805,"201051344000651","174011545737251",25.66,51.50,0,330.03,403.97,191.0,182.4,0.871,1347319.4,1347319.4,6425,0,0,0,L,1122011218,1,124.94,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562176820,627079.00
07/03/2019 14:00,2,7.100,ACTIVE,216.45,359.18,60.017,1562176805,"201051344000594","174011545737251",26.04,63.70,0,319.81,420.80,187.2,178.7,0.853,1357855.1,1357855.1,6426,0,0,0,L,1122011218,1,122.91,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562176821,627080.00
07/03/2019 14:00,2,7.107,ACTIVE,218.71,360.99,60.043,1562176805,"201051344000469","174011545737251",26.48,44.80,0,324.92,411.48,190.5,182.0,0.906,1337910.6,1337910.6,6428,0,0,0,L,1122011218,1,123.36,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562176822,627081.00
07/03/2019 14:00,2,7.266,ACTIVE,217.80,360.38,60.022,1562176805,"201051344000585","174011545737251",26.32,53.80,0,330.03,403.97,193.6,184.9,0.910,1362201.0,1362201.0,6421,0,0,0,L,1122011218,1,124.04,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562176823,627082.00
07/03/2019 14:00,2,7.035,ACTIVE,218.93,360.69,60.017,1562176805,"201051344000853","174011545737251",26.72,48.80,0,330.93,407.87,190.4,181.8,0.893,1360830.0,1360830.0,6421,0,0,0,L,1122011218,1,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562176824,627083.00
07/03/2019 14:00,2,7.262,ACTIVE,216.22,359.48,60.017,1562176805,"201051344001145","174011545737251",25.82,51.00,0,310.49,412.98,190.0,181.5,0.897,1361931.0,1361931.0,6441,0,0,0,L,1122011218,1,123.81,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562176825,627084.00
07/03/2019 14:00,2,7.109,ACTIVE,217.13,358.58,60.012,1562176805,"201051344000438","174011545737251",26.14,55.00,0,330.93,403.07,188.3,179.8,0.866,1355394.9,1355394.9,6424,0,0,0,L,1122011218,1,124.49,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562176826,627085.00
07/03/2019 14:00,2,7.422,ACTIVE,217.35,357.38,60.017,1562176805,"201051344001135","174011545737251",25.60,53.80,0,330.63,403.67,192.4,183.7,0.871,1342649.2,1342649.2,6420,0,0,0,L,1122011218,1,124.49,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562176827,627086.00
07/03/2019 14:00,2,7.125,ACTIVE,218.71,359.78,59.975,1562176805,"201051344000983","174011545737251",26.68,47.80,0,330.33,412.08,192.6,183.9,0.902,1358899.3,1358899.3,6419,0,0,0,L,1122011218,1,123.81,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562176828,627087.00
07/03/2019 14:00,2,7.383,ACTIVE,217.58,359.48,59.980,1562176805,"201051344001203","174011545737251",26.12,54.80,0,331.23,405.17,195.2,186.5,0.919,1350604.5,1350604.5,6434,0,0,0,L,1122011218,1,125.17,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562176829,627088.00
07/03/2019 14:00,2,7.307,ACTIVE,216.00,356.78,60.017,1562176805,"201051344001230","174011545737251",25.82,54.80,0,319.81,422.00,191.2,182.6,0.906,1345634.5,1345634.5,6448,0,0,0,L,1122011218,1,123.81,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562176830,627089.00
07/03/2019 14:00,2,7.299,ACTIVE,216.00,357.08,60.017,1562176805,"201051344000646","174011545737251",25.62,57.70,0,331.23,403.67,189.6,181.0,0.893,1339512.0,1339512.0,6436,0,0,0,L,1122011218,1,124.04,122.23,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562176831,627090.00
07/03/2019 14:00,2,7.123,ALERT,217.35,357.98,60.022,1562176805,"201051344000867","174011545737251",26.36,54.00,0,299.67,402.16,190.2,181.6,0.866,1336125.6,1336125.6,6422,0,0,0,L,1122011218,1,123.36,123.81,0002,47,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562176832,627091.00
07/03/2019 14:00,2,7.154,ACTIVE,217.35,359.78,60.022,1562176805,"201051344000633","174011545737251",25.82,57.30,0,321.91,415.39,187.1,178.6,0.879,1333183.8,1333183.8,6433,0,0,0,L,1122011218,1,123.36,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562176833,627092.00
07/03/2019 14:00,2,7.102,ACTIVE,216.22,358.58,60.038,1562176805,"201051344000955","174011545737251",25.98,56.30,0,330.63,402.77,186.7,178.3,0.897,1360146.0,1360146.0,6432,0,0,0,L,1122011218,1,123.59,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562176834,627093.00
07/03/2019 14:00,2,7.002,ACTIVE,218.03,358.88,60.006,1562176805,"201051344000648","174011545737251",26.04,49.50,0,313.50,417.49,184.8,176.4,0.871,1347239.2,1347239.2,6418,0,0,0,L,1122011218,1,122.91,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562176835,627094.00
07/03/2019 14:00,2,7.014,ALERT,218.26,359.78,60.022,1562176805,"201051344000645","174011545737251",26.36,47.30,0,300.27,402.16,187.2,178.7,0.871,1352744.1,1352744.1,6420,0,0,0,L,1122011218,1,123.81,124.49,0002,42,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562176837,627095.00
07/03/2019 14:00,2,7.135,ACTIVE,218.03,359.48,60.022,1562176805,"201051344000569","174011545737251",26.26,47.00,0,330.33,403.67,189.8,181.2,0.888,1369587.7,1369587.7,6422,0,0,0,L,1122011218,1,122.91,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562176838,627096.00
07/03/2019 14:00,2,7.088,ACTIVE,218.26,365.19,60.012,1562176805,"179051228000119","174011545737251",26.78,51.00,0,327.62,426.21,192.2,183.6,0.928,155838.4,155838.4,6479,0,0,0,L,46974696,1,123.59,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562176839,627097.00
07/03/2019 14:15,2,5.656,ACTIVE,219.16,357.68,59.996,1562177705,"201051344000579","174011545737251",26.36,54.00,0,332.43,403.97,150.9,143.7,0.720,1370704.6,1370704.6,6428,0,0,0,L,1122011218,1,124.49,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562177706,627098.00
07/03/2019 14:15,2,5.914,ACTIVE,218.03,356.78,60.001,1562177705,"201051344001025","174011545737251",26.30,54.50,0,330.63,404.87,157.5,150.1,0.716,1355160.7,1355160.7,6424,0,0,0,L,1122011218,1,124.72,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562177707,627099.00
07/03/2019 14:15,2,5.725,ACTIVE,218.26,357.98,59.990,1562177705,"201051344001093","174011545737251",26.54,51.00,0,330.63,420.50,153.8,146.5,0.716,1337530.4,1337530.4,6439,0,0,0,L,1122011218,1,125.17,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562177708,627100.00
07/03/2019 14:15,2,5.629,ACTIVE,219.16,357.38,59.996,1562177705,"201051344000458","174011545737251",26.38,49.50,0,331.83,403.97,150.3,143.2,0.712,1351901.5,1351901.5,6415,0,0,0,L,1122011218,1,124.49,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562177709,627101.00
07/03/2019 14:15,2,5.650,ACTIVE,216.90,355.28,60.001,1562177705,"201051344000890","174011545737251",26.52,56.50,0,332.13,428.91,151.6,144.4,0.703,1352665.6,1352665.6,6429,0,0,0,L,1122011218,1,124.72,122.68,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562177710,627102.00
07/03/2019 14:15,2,5.203,ACTIVE,219.16,353.17,60.012,1562177705,"201051344000988","174011545737251",17.89,46.40,0,333.63,383.53,94.3,89.1,0.442,1032215.7,1032215.7,6427,0,0,0,L,1122011218,1,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562177711,627103.00
07/03/2019 14:15,2,5.535,ACTIVE,218.03,356.18,60.001,1562177705,"201051344000582","174011545737251",26.48,50.20,0,330.03,404.27,148.3,141.3,0.703,1330216.4,1330216.4,6419,0,0,0,L,1122011218,1,124.72,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562177712,627104.00
07/03/2019 14:15,2,5.469,ACTIVE,218.03,355.58,60.006,1562177705,"201051344000868","174011545737251",26.90,45.80,0,330.03,403.07,148.9,141.8,0.685,1338206.0,1338206.0,6419,0,0,0,L,1122011218,1,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562177713,627105.00
07/03/2019 14:15,2,5.369,ACTIVE,219.16,357.08,59.969,1562177705,"201051344000576","174011545737251",26.80,48.00,0,330.33,405.17,145.5,138.5,0.689,1354858.7,1354858.7,6435,0,0,0,L,1122011218,1,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562177714,627106.00
07/03/2019 14:15,2,5.514,ACTIVE,218.93,356.48,60.006,1562177705,"201051344001158","174011545737251",25.72,50.60,0,330.63,403.37,143.6,136.6,0.667,1332102.6,1332102.6,6420,0,0,0,L,1122011218,1,124.04,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562177715,627107.00
07/03/2019 14:15,2,5.520,ACTIVE,217.80,356.18,60.033,1562177705,"201051344000917","174011545737251",26.40,50.80,0,330.03,426.51,147.5,140.4,0.703,1347174.0,1347174.0,6433,0,0,0,L,1122011218,1,124.49,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562177715,627108.00
07/03/2019 14:15,2,4.988,ACTIVE,216.90,348.66,59.990,1562177705,"201051344000417","174011545737251",17.89,54.80,0,331.53,397.66,90.4,85.4,0.433,1068685.0,1068685.0,6443,0,0,0,L,1122011218,1,124.04,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562177716,627109.00
07/03/2019 14:15,2,5.377,ACTIVE,216.90,355.58,59.996,1562177705,"201051344000685","174011545737251",26.42,52.00,0,331.23,410.58,143.8,136.9,0.703,1353367.8,1353367.8,6428,0,0,0,L,1122011218,1,124.94,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562177717,627110.00
07/03/2019 14:15,2,5.428,ACTIVE,218.03,355.28,60.001,1562177705,"201051344000651","174011545737251",26.36,51.00,0,331.53,429.52,144.9,137.9,0.667,1347360.6,1347360.6,6426,0,0,0,L,1122011218,1,125.17,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562177718,627111.00
07/03/2019 14:15,2,5.361,ACTIVE,217.35,354.97,59.990,1562177705,"201051344000594","174011545737251",26.26,62.30,0,331.53,402.16,142.5,135.6,0.672,1357895.6,1357895.6,6427,0,0,0,L,1122011218,1,123.81,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562177719,627112.00
07/03/2019 14:15,2,5.432,ACTIVE,219.16,357.08,59.996,1562177705,"201051344000469","174011545737251",26.86,44.30,0,330.63,405.47,147.8,140.8,0.698,1337951.9,1337951.9,6429,0,0,0,L,1122011218,1,124.04,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562177720,627113.00
07/03/2019 14:15,2,5.758,ACTIVE,218.03,356.78,60.001,1562177705,"201051344000585","174011545737251",26.46,53.30,0,330.63,404.57,154.3,147.0,0.720,1362243.2,1362243.2,6422,0,0,0,L,1122011218,1,124.27,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562177721,627114.00
07/03/2019 14:15,2,5.639,ACTIVE,219.61,358.28,59.996,1562177705,"201051344000853","174011545737251",26.46,49.00,0,336.34,405.47,151.1,143.9,0.716,1360871.1,1360871.1,6422,0,0,0,L,1122011218,1,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562177722,627115.00
07/03/2019 14:15,2,5.723,ACTIVE,217.13,355.28,59.964,1562177705,"201051344001145","174011545737251",26.10,51.00,0,330.93,408.18,151.3,144.1,0.703,1361972.1,1361972.1,6442,0,0,0,L,1122011218,1,124.27,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562177723,627116.00
07/03/2019 14:15,2,5.676,ACTIVE,217.58,356.48,60.001,1562177705,"201051344000438","174011545737251",26.26,54.50,0,330.93,422.30,151.0,143.8,0.712,1355435.4,1355435.4,6425,0,0,0,L,1122011218,1,124.94,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562177724,627117.00
07/03/2019 14:15,2,5.822,ACTIVE,217.80,356.48,59.943,1562177705,"201051344001135","174011545737251",26.18,52.30,0,331.23,428.31,154.4,147.1,0.703,1342690.4,1342690.4,6421,0,0,0,L,1122011218,1,124.72,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562177725,627118.00
07/03/2019 14:15,2,5.590,ACTIVE,219.16,358.58,59.996,1562177705,"201051344000983","174011545737251",26.88,47.80,0,330.03,405.47,152.2,144.9,0.720,1358940.4,1358940.4,6420,0,0,0,L,1122011218,1,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562177726,627119.00
07/03/2019 14:15,2,5.791,ACTIVE,218.03,357.68,59.996,1562177705,"201051344001203","174011545737251",26.26,53.80,0,331.53,403.97,154.1,146.8,0.725,1350646.4,1350646.4,6435,0,0,0,L,1122011218,1,125.40,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562177727,627120.00
07/03/2019 14:15,2,5.578,ACTIVE,216.45,354.37,60.006,1562177705,"201051344001230","174011545737251",26.44,53.50,0,327.62,402.77,149.3,142.1,0.720,1345675.5,1345675.5,6449,0,0,0,L,1122011218,1,124.27,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562177728,627121.00
07/03/2019 14:15,2,5.588,ACTIVE,216.67,354.07,59.990,1562177705,"201051344000646","174011545737251",26.14,57.70,0,330.33,425.91,147.8,140.8,0.689,1339552.7,1339552.7,6437,0,0,0,L,1122011218,1,124.49,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562177728,627122.00
07/03/2019 14:15,2,5.400,ACTIVE,218.03,354.37,59.996,1562177705,"201051344000867","174011545737251",26.60,53.30,0,330.93,400.36,145.5,138.5,0.658,1336166.4,1336166.4,6424,0,0,0,L,1122011218,1,123.81,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562177729,627123.00
07/03/2019 14:15,2,5.357,ACTIVE,218.03,356.78,59.990,1562177705,"201051344000633","174011545737251",26.42,56.80,0,330.63,403.07,143.4,136.5,0.676,1333224.0,1333224.0,6434,0,0,0,L,1122011218,1,124.04,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562177730,627124.00
07/03/2019 14:15,2,5.436,ACTIVE,216.90,354.97,59.996,1562177705,"201051344000955","174011545737251",26.62,56.00,0,330.63,427.41,146.6,139.6,0.703,1360186.5,1360186.5,6433,0,0,0,L,1122011218,1,124.04,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562177731,627125.00
07/03/2019 14:15,2,5.424,ACTIVE,218.71,356.18,59.996,1562177705,"201051344000648","174011545737251",26.42,49.30,0,331.53,404.27,145.1,138.1,0.685,1347279.0,1347279.0,6419,0,0,0,L,1122011218,1,123.81,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562177732,627126.00
07/03/2019 14:15,2,5.562,ACTIVE,218.93,356.78,59.996,1562177705,"201051344000645","174011545737251",26.28,47.30,0,330.63,403.67,148.0,141.0,0.689,1352784.4,1352784.4,6422,0,0,0,L,1122011218,1,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562177733,627127.00
07/03/2019 14:15,2,5.564,ACTIVE,218.93,357.08,59.964,1562177705,"201051344000569","174011545737251",26.76,47.00,0,329.43,405.17,150.7,143.5,0.703,1369628.6,1369628.6,6423,0,0,0,L,1122011218,1,123.81,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562177734,627128.00
07/03/2019 14:15,2,5.484,ACTIVE,218.71,361.59,60.006,1562177705,"179051228000119","174011545737251",27.49,50.40,0,337.24,407.57,152.6,145.3,0.712,155879.7,155879.7,6480,0,0,0,L,46974696,1,124.04,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562177735,627129.00
07/03/2019 14:30,2,5.994,ACTIVE,219.61,360.08,60.038,1562178604,"201051344000579","174011545737251",26.48,52.30,0,333.63,397.35,160.8,153.3,0.760,1370737.6,1370737.6,6429,0,0,0,L,1122011218,1,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562178605,627130.00
07/03/2019 14:30,2,6.227,ACTIVE,218.26,358.28,59.980,1562178604,"201051344001025","174011545737251",26.52,53.30,0,333.03,394.65,167.1,159.4,0.756,1355195.1,1355195.1,6425,0,0,0,L,1122011218,1,124.72,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562178606,627131.00
07/03/2019 14:30,2,5.949,ACTIVE,218.48,358.88,60.001,1562178604,"201051344001093","174011545737251",27.10,49.50,0,333.03,397.05,163.2,155.6,0.751,1337563.8,1337563.8,6440,0,0,0,L,1122011218,1,125.17,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562178607,627132.00
07/03/2019 14:30,2,5.900,ACTIVE,219.61,359.18,59.996,1562178604,"201051344000458","174011545737251",26.64,48.00,0,333.03,396.75,159.1,151.7,0.751,1351934.2,1351934.2,6416,0,0,0,L,1122011218,1,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562178608,627133.00
07/03/2019 14:30,2,6.031,ACTIVE,216.90,357.08,60.001,1562178604,"201051344000890","174011545737251",26.62,55.00,0,330.63,392.55,162.6,155.0,0.756,1352699.0,1352699.0,6430,0,0,0,L,1122011218,1,124.72,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562178609,627134.00
07/03/2019 14:30,2,5.723,ACTIVE,219.61,354.07,60.001,1562178604,"201051344000988","174011545737251",17.91,46.00,0,318.30,392.85,103.7,98.1,0.486,1032236.7,1032236.7,6428,0,0,0,L,1122011218,1,124.49,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562178610,627135.00
07/03/2019 14:30,2,6.057,ACTIVE,218.26,358.28,59.996,1562178604,"201051344000582","174011545737251",26.42,49.00,0,332.13,394.35,162.0,154.5,0.760,1330249.7,1330249.7,6420,0,0,0,L,1122011218,1,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562178611,627136.00
07/03/2019 14:30,2,5.969,ACTIVE,218.26,357.38,60.001,1562178604,"201051344000868","174011545737251",26.80,44.80,0,332.73,393.15,162.1,154.6,0.734,1338239.4,1338239.4,6420,0,0,0,L,1122011218,1,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562178612,627137.00
07/03/2019 14:30,2,5.787,ACTIVE,219.39,359.18,60.012,1562178604,"201051344000576","174011545737251",27.04,47.00,0,335.14,397.35,158.3,150.9,0.742,1354891.3,1354891.3,6436,0,0,0,L,1122011218,1,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562178612,627138.00
