ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2019 14:30,2,5.842,ACTIVE,219.39,357.98,59.996,1562178604,"201051344001158","174011545737251",26.70,50.00,0,333.33,396.45,158.1,150.6,0.738,1332135.2,1332135.2,6421,0,0,0,L,1122011218,1,124.27,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562178613,627139.00
07/03/2019 14:30,2,5.955,ACTIVE,217.80,356.78,60.006,1562178604,"201051344000917","174011545737251",27.00,49.30,0,331.83,393.75,162.9,155.3,0.778,1347207.6,1347207.6,6434,0,0,0,L,1122011218,1,124.49,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562178614,627140.00
07/03/2019 14:30,2,5.615,ACTIVE,216.90,350.47,60.006,1562178604,"201051344000417","174011545737251",17.91,54.00,0,317.40,389.84,101.9,96.5,0.477,1068706.0,1068706.0,6444,0,0,0,L,1122011218,1,124.27,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562178615,627141.00
07/03/2019 14:30,2,5.947,ACTIVE,216.90,356.48,60.006,1562178604,"201051344000685","174011545737251",26.64,50.20,0,332.43,392.85,160.3,152.8,0.773,1353401.1,1353401.1,6429,0,0,0,L,1122011218,1,124.94,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562178616,627142.00
07/03/2019 14:30,2,5.984,ACTIVE,218.26,357.68,59.996,1562178604,"201051344000651","174011545737251",26.58,50.40,0,333.63,396.15,161.1,153.5,0.734,1347394.3,1347394.3,6427,0,0,0,L,1122011218,1,125.40,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562178617,627143.00
07/03/2019 14:30,2,5.789,ACTIVE,217.58,356.18,59.996,1562178604,"201051344000594","174011545737251",26.68,60.30,0,331.53,391.94,156.4,149.0,0.729,1357928.3,1357928.3,6428,0,0,0,L,1122011218,1,123.81,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562178618,627144.00
07/03/2019 14:30,2,5.877,ACTIVE,219.61,357.68,60.006,1562178604,"201051344000469","174011545737251",26.66,43.40,0,333.63,398.56,158.7,151.3,0.756,1337985.3,1337985.3,6430,0,0,0,L,1122011218,1,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562178619,627145.00
07/03/2019 14:30,2,6.047,ACTIVE,218.26,358.28,59.996,1562178604,"201051344000585","174011545737251",26.86,51.80,0,333.03,394.65,164.4,156.7,0.769,1362278.0,1362278.0,6423,0,0,0,L,1122011218,1,124.72,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562178620,627146.00
07/03/2019 14:30,2,5.678,ACTIVE,220.06,360.99,60.006,1562178604,"201051344000853","174011545737251",27.39,47.80,0,338.14,397.05,157.6,150.2,0.729,1360904.5,1360904.5,6423,0,0,0,L,1122011218,1,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562178621,627147.00
07/03/2019 14:30,2,5.879,ACTIVE,217.13,357.68,60.038,1562178604,"201051344001145","174011545737251",26.68,49.80,0,332.73,392.85,158.8,151.3,0.742,1362005.6,1362005.6,6443,0,0,0,L,1122011218,1,124.49,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562178622,627148.00
07/03/2019 14:30,2,5.877,ACTIVE,218.03,358.58,60.001,1562178604,"201051344000438","174011545737251",26.44,52.00,0,333.33,393.75,157.4,150.0,0.742,1355468.7,1355468.7,6426,0,0,0,L,1122011218,1,125.17,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562178623,627149.00
07/03/2019 14:30,2,5.980,ACTIVE,217.80,357.68,60.006,1562178604,"201051344001135","174011545737251",26.50,50.80,0,333.03,393.15,160.6,153.1,0.734,1342724.3,1342724.3,6422,0,0,0,L,1122011218,1,124.94,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562178624,627150.00
07/03/2019 14:30,2,5.805,ACTIVE,219.61,359.18,60.022,1562178604,"201051344000983","174011545737251",26.96,47.00,0,333.33,397.66,158.5,151.0,0.742,1358973.9,1358973.9,6421,0,0,0,L,1122011218,1,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562178625,627151.00
07/03/2019 14:30,2,5.951,ACTIVE,218.03,357.68,60.033,1562178604,"201051344001203","174011545737251",27.04,52.00,0,331.23,395.25,162.8,155.2,0.769,1350680.7,1350680.7,6436,0,0,0,L,1122011218,1,125.40,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562178626,627152.00
07/03/2019 14:30,2,5.863,ACTIVE,216.45,353.77,59.996,1562178604,"201051344001230","174011545737251",26.92,51.80,0,332.13,393.15,159.7,152.2,0.769,1345709.0,1345709.0,6450,0,0,0,L,1122011218,1,124.27,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562178627,627153.00
07/03/2019 14:30,2,5.906,ACTIVE,216.67,357.98,60.017,1562178604,"201051344000646","174011545737251",26.68,56.30,0,331.53,392.25,159.6,152.1,0.747,1339586.3,1339586.3,6438,0,0,0,L,1122011218,1,124.49,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562178628,627154.00
07/03/2019 14:30,2,5.832,ACTIVE,218.26,355.88,60.012,1562178604,"201051344000867","174011545737251",26.68,52.50,0,333.03,391.04,157.6,150.2,0.712,1336199.7,1336199.7,6425,0,0,0,L,1122011218,1,124.27,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562178628,627155.00
07/03/2019 14:30,2,5.777,ACTIVE,218.48,359.18,60.001,1562178604,"201051344000633","174011545737251",26.54,54.50,0,333.03,392.85,155.1,147.8,0.729,1333256.8,1333256.8,6435,0,0,0,L,1122011218,1,124.27,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562178629,627156.00
07/03/2019 14:30,2,5.859,ACTIVE,216.90,355.28,60.012,1562178604,"201051344000955","174011545737251",26.66,53.80,0,332.13,391.34,158.2,150.8,0.756,1360219.9,1360219.9,6434,0,0,0,L,1122011218,1,124.04,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562178630,627157.00
07/03/2019 14:30,2,5.688,ACTIVE,219.16,357.38,60.028,1562178604,"201051344000648","174011545737251",26.78,47.50,0,333.93,396.45,154.2,146.9,0.725,1347311.3,1347311.3,6420,0,0,0,L,1122011218,1,124.04,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562178631,627158.00
07/03/2019 14:30,2,5.850,ACTIVE,219.39,357.38,60.017,1562178604,"201051344000645","174011545737251",26.50,46.40,0,333.93,396.75,156.9,149.5,0.716,1352817.2,1352817.2,6423,0,0,0,L,1122011218,1,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562178632,627159.00
07/03/2019 14:30,2,5.920,ACTIVE,219.16,357.68,60.012,1562178604,"201051344000569","174011545737251",26.62,46.40,0,333.63,397.35,159.6,152.1,0.747,1369662.0,1369662.0,6424,0,0,0,L,1122011218,1,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562178633,627160.00
07/03/2019 14:30,2,5.896,ACTIVE,219.16,363.39,60.033,1562178604,"179051228000119","174011545737251",27.15,49.50,0,336.94,397.05,162.1,154.5,0.782,155913.5,155913.5,6481,0,0,0,L,46974696,1,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562178634,627161.00
07/03/2019 14:45,2,6.020,ACTIVE,219.84,359.18,59.990,1562179504,"201051344000579","174011545737251",26.40,52.00,0,323.11,399.16,160.9,153.4,0.765,1370773.7,1370773.7,6430,0,0,0,L,1122011218,1,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562179505,627162.00
07/03/2019 14:45,2,6.330,ACTIVE,218.26,357.98,59.996,1562179504,"201051344001025","174011545737251",26.12,53.00,0,321.91,395.25,167.5,159.7,0.751,1355232.4,1355232.4,6426,0,0,0,L,1122011218,1,124.94,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562179506,627163.00
07/03/2019 14:45,2,6.018,ACTIVE,218.48,360.08,59.980,1562179504,"201051344001093","174011545737251",26.86,49.50,0,322.51,398.56,163.8,156.1,0.751,1337600.1,1337600.1,6441,0,0,0,L,1122011218,1,125.40,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562179507,627164.00
07/03/2019 14:45,2,5.881,ACTIVE,219.84,358.88,59.990,1562179504,"201051344000458","174011545737251",26.92,48.30,0,326.72,398.86,160.2,152.7,0.760,1351970.1,1351970.1,6417,0,0,0,L,1122011218,1,124.49,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562179508,627165.00
07/03/2019 14:45,2,6.090,ACTIVE,217.35,356.48,59.996,1562179504,"201051344000890","174011545737251",26.16,55.00,0,323.72,393.75,161.3,153.7,0.751,1352735.3,1352735.3,6431,0,0,0,L,1122011218,1,125.17,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562179509,627166.00
07/03/2019 14:45,2,5.676,ACTIVE,219.84,356.78,59.980,1562179504,"201051344000988","174011545737251",17.89,45.30,0,325.82,380.82,103.0,97.4,0.486,1032259.6,1032259.6,6429,0,0,0,L,1122011218,1,124.49,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562179510,627167.00
07/03/2019 14:45,2,5.973,ACTIVE,218.48,358.58,59.980,1562179504,"201051344000582","174011545737251",26.54,49.80,0,321.61,395.55,160.6,153.1,0.760,1330285.8,1330285.8,6421,0,0,0,L,1122011218,1,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562179510,627168.00
07/03/2019 14:45,2,6.014,ACTIVE,218.71,357.98,60.001,1562179504,"201051344000868","174011545737251",26.84,45.00,0,321.91,394.65,163.5,155.9,0.738,1338275.9,1338275.9,6421,0,0,0,L,1122011218,1,123.81,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562179511,627169.00
07/03/2019 14:45,2,5.891,ACTIVE,219.84,359.78,59.943,1562179504,"201051344000576","174011545737251",27.08,46.80,0,326.42,398.86,161.5,153.9,0.747,1354927.2,1354927.2,6437,0,0,0,L,1122011218,1,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562179512,627170.00
07/03/2019 14:45,2,6.080,ACTIVE,219.61,358.58,60.006,1562179504,"201051344001158","174011545737251",26.14,50.20,0,323.41,398.26,161.0,153.5,0.751,1332170.9,1332170.9,6422,0,0,0,L,1122011218,1,124.27,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562179513,627171.00
07/03/2019 14:45,2,6.162,ACTIVE,218.26,358.88,59.990,1562179504,"201051344000917","174011545737251",26.46,49.30,0,321.61,394.95,165.0,157.3,0.787,1347244.2,1347244.2,6435,0,0,0,L,1122011218,1,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562179514,627172.00
07/03/2019 14:45,2,5.682,ACTIVE,217.58,351.97,59.996,1562179504,"201051344000417","174011545737251",17.91,54.50,0,324.32,375.11,103.0,97.5,0.477,1068728.6,1068728.6,6445,0,0,0,L,1122011218,1,124.49,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562179515,627173.00
07/03/2019 14:45,2,6.170,ACTIVE,217.35,358.28,60.001,1562179504,"201051344000685","174011545737251",26.40,50.60,0,322.21,394.05,164.9,157.3,0.800,1353437.5,1353437.5,6430,0,0,0,L,1122011218,1,125.40,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562179516,627174.00
07/03/2019 14:45,2,6.254,ACTIVE,218.71,359.48,60.001,1562179504,"201051344000651","174011545737251",26.16,51.80,0,323.11,397.96,165.7,158.0,0.747,1347430.9,1347430.9,6428,0,0,0,L,1122011218,1,125.85,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562179517,627175.00
07/03/2019 14:45,2,6.057,ACTIVE,218.26,357.68,59.980,1562179504,"201051344000594","174011545737251",26.54,59.50,0,322.81,393.75,162.5,154.9,0.751,1357964.1,1357964.1,6429,0,0,0,L,1122011218,1,123.81,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562179518,627176.00
07/03/2019 14:45,2,6.049,ACTIVE,220.06,359.78,59.953,1562179504,"201051344000469","174011545737251",26.88,43.60,0,325.22,400.06,164.6,156.9,0.795,1338021.7,1338021.7,6431,0,0,0,L,1122011218,1,124.27,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562179519,627177.00
07/03/2019 14:45,2,6.301,ACTIVE,218.71,359.18,59.985,1562179504,"201051344000585","174011545737251",26.50,51.80,0,323.11,399.46,169.0,161.2,0.800,1362315.6,1362315.6,6424,0,0,0,L,1122011218,1,124.94,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562179520,627178.00
07/03/2019 14:45,2,5.932,ACTIVE,220.29,360.38,59.975,1562179504,"201051344000853","174011545737251",27.21,47.00,0,327.62,397.66,163.5,155.9,0.765,1360940.9,1360940.9,6424,0,0,0,L,1122011218,1,124.94,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562179521,627179.00
07/03/2019 14:45,2,6.148,ACTIVE,217.58,358.88,59.985,1562179504,"201051344001145","174011545737251",26.20,49.50,0,321.91,394.35,163.2,155.6,0.756,1362042.1,1362042.1,6444,0,0,0,L,1122011218,1,124.72,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562179522,627180.00
07/03/2019 14:45,2,6.086,ACTIVE,218.03,359.18,60.006,1562179504,"201051344000438","174011545737251",26.14,53.00,0,322.21,394.95,161.1,153.6,0.751,1355504.8,1355504.8,6427,0,0,0,L,1122011218,1,125.17,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562179523,627181.00
07/03/2019 14:45,2,6.154,ACTIVE,218.26,358.28,59.990,1562179504,"201051344001135","174011545737251",26.06,51.50,0,321.61,394.05,162.4,154.9,0.738,1342761.0,1342761.0,6423,0,0,0,L,1122011218,1,125.17,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562179524,627182.00
07/03/2019 14:45,2,5.895,ACTIVE,219.84,360.08,59.985,1562179504,"201051344000983","174011545737251",26.96,46.60,0,322.81,399.16,160.8,153.3,0.747,1359010.3,1359010.3,6422,0,0,0,L,1122011218,1,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562179525,627183.00
07/03/2019 14:45,2,6.086,ACTIVE,218.48,358.58,59.985,1562179504,"201051344001203","174011545737251",26.54,51.80,0,322.51,397.96,163.4,155.8,0.769,1350717.9,1350717.9,6437,0,0,0,L,1122011218,1,125.85,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562179526,627184.00
07/03/2019 14:45,2,5.957,ACTIVE,216.90,354.97,59.990,1562179504,"201051344001230","174011545737251",26.48,51.50,0,323.11,394.05,159.8,152.4,0.756,1345745.4,1345745.4,6451,0,0,0,L,1122011218,1,124.72,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562179527,627185.00
07/03/2019 14:45,2,6.010,ACTIVE,217.35,357.68,60.028,1562179504,"201051344000646","174011545737251",26.18,56.80,0,320.71,393.15,159.3,151.8,0.742,1339622.7,1339622.7,6439,0,0,0,L,1122011218,1,124.94,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562179528,627186.00
07/03/2019 14:45,2,5.930,ACTIVE,218.71,356.48,59.985,1562179504,"201051344000867","174011545737251",26.48,52.30,0,321.91,393.45,159.1,151.6,0.716,1336236.0,1336236.0,6426,0,0,0,L,1122011218,1,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562179529,627187.00
07/03/2019 14:45,2,5.859,ACTIVE,218.93,358.58,59.985,1562179504,"201051344000633","174011545737251",26.48,54.00,0,321.91,397.35,157.1,149.7,0.720,1333292.6,1333292.6,6436,0,0,0,L,1122011218,1,124.27,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562179530,627188.00
07/03/2019 14:45,2,6.010,ACTIVE,217.35,356.78,60.022,1562179504,"201051344000955","174011545737251",26.00,54.80,0,321.91,392.55,158.2,150.8,0.751,1360256.1,1360256.1,6435,0,0,0,L,1122011218,1,124.49,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562179531,627189.00
07/03/2019 14:45,2,5.760,ACTIVE,219.39,358.58,59.980,1562179504,"201051344000648","174011545737251",26.58,47.30,0,322.51,398.26,155.0,147.7,0.734,1347346.6,1347346.6,6421,0,0,0,L,1122011218,1,124.04,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562179532,627190.00
07/03/2019 14:45,2,5.834,ACTIVE,219.39,357.68,59.990,1562179504,"201051344000645","174011545737251",26.64,46.40,0,322.51,397.96,157.3,149.9,0.703,1352853.1,1352853.1,6424,0,0,0,L,1122011218,1,124.49,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562179533,627191.00
07/03/2019 14:45,2,5.850,ACTIVE,219.39,360.08,59.990,1562179504,"201051344000569","174011545737251",26.90,46.00,0,321.91,399.16,159.3,151.9,0.742,1369698.4,1369698.4,6425,0,0,0,L,1122011218,1,123.81,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562179534,627192.00
07/03/2019 14:45,2,5.869,ACTIVE,219.39,364.29,59.969,1562179504,"179051228000119","174011545737251",27.10,49.00,0,327.92,399.16,161.1,153.6,0.773,155926.3,155926.3,6482,0,0,0,L,46974696,1,124.27,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562179535,627193.00
07/03/2019 15:00,2,3.861,ACTIVE,216.67,349.86,60.012,1562180404,"201051344000579","174011545737251",26.90,50.80,0,333.63,402.16,105.2,99.6,0.499,1370807.4,1370807.4,6431,0,0,0,L,1122011218,1,122.68,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562180406,627194.00
07/03/2019 15:00,2,3.969,ACTIVE,216.45,348.96,60.012,1562180404,"201051344001025","174011545737251",27.21,51.30,0,333.33,403.97,109.4,103.7,0.504,1355267.4,1355267.4,6427,0,0,0,L,1122011218,1,123.81,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562180406,627195.00
07/03/2019 15:00,2,3.844,ACTIVE,216.90,351.07,59.975,1562180404,"201051344001093","174011545737251",27.25,48.30,0,333.63,403.07,106.2,100.5,0.499,1337634.0,1337634.0,6442,0,0,0,L,1122011218,1,124.27,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562180407,627196.00
07/03/2019 15:00,2,3.908,ACTIVE,216.90,349.56,60.006,1562180404,"201051344000458","174011545737251",27.02,47.30,0,331.23,402.77,106.9,101.3,0.508,1352003.6,1352003.6,6418,0,0,0,L,1122011218,1,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562180408,627197.00
07/03/2019 15:00,2,4.020,ACTIVE,215.77,349.86,60.012,1562180404,"201051344000890","174011545737251",26.58,53.50,0,332.43,398.26,108.3,102.6,0.517,1352769.2,1352769.2,6432,0,0,0,L,1122011218,1,124.04,122.01,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562180409,627198.00
07/03/2019 15:00,2,3.850,ACTIVE,216.90,357.68,60.033,1562180404,"201051344000988","174011545737251",17.97,43.40,0,315.30,391.04,70.0,65.7,0.614,1032281.1,1032281.1,6430,0,0,0,L,1122011218,1,122.68,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562180410,627199.00
07/03/2019 15:00,2,3.986,ACTIVE,216.90,351.97,60.028,1562180404,"201051344000582","174011545737251",26.72,48.80,0,333.03,403.97,107.9,102.3,0.513,1330319.5,1330319.5,6422,0,0,0,L,1122011218,1,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562180411,627200.00
07/03/2019 15:00,2,4.035,ACTIVE,216.00,348.96,59.985,1562180404,"201051344000868","174011545737251",26.90,44.00,0,333.63,401.26,110.0,104.3,0.504,1338309.9,1338309.9,6422,0,0,0,L,1122011218,1,122.46,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562180412,627201.00
07/03/2019 15:00,2,3.934,ACTIVE,216.90,350.17,60.017,1562180404,"201051344000576","174011545737251",27.12,46.00,0,333.33,402.77,108.0,102.4,0.513,1354960.5,1354960.5,6438,0,0,0,L,1122011218,1,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562180413,627202.00
07/03/2019 15:00,2,4.035,ACTIVE,216.67,348.96,60.043,1562180404,"201051344001158","174011545737251",26.58,48.30,0,333.33,401.86,108.7,103.0,0.513,1332204.2,1332204.2,6423,0,0,0,L,1122011218,1,122.68,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562180414,627203.00
07/03/2019 15:00,2,4.086,ACTIVE,216.67,350.77,60.012,1562180404,"201051344000917","174011545737251",26.68,48.50,0,332.43,403.07,110.4,104.7,0.526,1347278.4,1347278.4,6436,0,0,0,L,1122011218,1,123.81,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562180415,627204.00
07/03/2019 15:00,2,3.871,ACTIVE,216.00,356.18,60.012,1562180404,"201051344000417","174011545737251",17.93,52.30,0,317.70,390.74,70.2,65.9,0.592,1068749.7,1068749.7,6446,0,0,0,L,1122011218,1,123.59,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562180416,627205.00
07/03/2019 15:00,2,4.057,ACTIVE,216.22,351.37,60.001,1562180404,"201051344000685","174011545737251",26.74,49.30,0,333.03,398.56,109.8,104.1,0.544,1353471.4,1353471.4,6431,0,0,0,L,1122011218,1,124.49,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562180417,627206.00
07/03/2019 15:00,2,4.084,ACTIVE,216.90,352.57,60.022,1562180404,"201051344000651","174011545737251",26.66,50.20,0,333.93,403.37,110.2,104.4,0.499,1347465.0,1347465.0,6429,0,0,0,L,1122011218,1,124.49,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562180418,627207.00
07/03/2019 15:00,2,3.984,ACTIVE,215.77,348.66,60.012,1562180404,"201051344000594","174011545737251",26.80,57.00,0,331.83,397.35,108.3,102.6,0.508,1357997.5,1357997.5,6430,0,0,0,L,1122011218,1,122.46,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562180419,627208.00
07/03/2019 15:00,2,3.973,ACTIVE,216.90,349.26,59.959,1562180404,"201051344000469","174011545737251",27.47,42.00,0,333.33,404.27,110.6,104.9,0.526,1338055.7,1338055.7,6432,0,0,0,L,1122011218,1,122.68,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562180420,627209.00
07/03/2019 15:00,2,4.252,ACTIVE,216.90,352.27,60.012,1562180404,"201051344000585","174011545737251",26.80,50.00,0,332.43,403.97,115.5,109.6,0.544,1362350.8,1362350.8,6425,0,0,0,L,1122011218,1,123.81,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562180421,627210.00
07/03/2019 15:00,2,4.039,ACTIVE,217.35,350.77,60.012,1562180404,"201051344000853","174011545737251",27.21,46.40,0,334.24,401.26,111.3,105.5,0.526,1360974.7,1360974.7,6425,0,0,0,L,1122011218,1,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562180422,627211.00
07/03/2019 15:00,2,4.072,ACTIVE,216.00,350.17,60.012,1562180404,"201051344001145","174011545737251",26.94,48.80,0,333.93,398.86,111.1,105.3,0.517,1362076.0,1362076.0,6445,0,0,0,L,1122011218,1,123.81,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562180423,627212.00
07/03/2019 15:00,2,4.119,ACTIVE,216.67,351.07,60.006,1562180404,"201051344000438","174011545737251",26.54,52.30,0,333.93,401.86,110.6,104.8,0.526,1355538.4,1355538.4,6428,0,0,0,L,1122011218,1,124.27,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562180424,627213.00
07/03/2019 15:00,2,4.229,ACTIVE,216.45,349.56,60.012,1562180404,"201051344001135","174011545737251",26.56,50.80,0,333.63,400.96,113.8,107.9,0.508,1342795.3,1342795.3,6424,0,0,0,L,1122011218,1,124.04,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562180424,627214.00
07/03/2019 15:00,2,4.068,ACTIVE,216.90,350.77,60.022,1562180404,"201051344000983","174011545737251",27.39,45.50,0,333.33,403.37,112.9,107.1,0.535,1359044.2,1359044.2,6423,0,0,0,L,1122011218,1,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562180425,627215.00
07/03/2019 15:00,2,4.176,ACTIVE,216.90,351.07,60.028,1562180404,"201051344001203","174011545737251",27.14,51.00,0,334.24,403.97,114.7,108.8,0.544,1350752.4,1350752.4,6438,0,0,0,L,1122011218,1,124.72,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562180426,627216.00
07/03/2019 15:00,2,4.051,ACTIVE,215.54,349.56,60.001,1562180404,"201051344001230","174011545737251",27.15,50.00,0,331.23,397.35,111.5,105.6,0.530,1345779.1,1345779.1,6452,0,0,0,L,1122011218,1,123.81,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562180427,627217.00
07/03/2019 15:00,2,4.141,ACTIVE,215.77,350.77,60.017,1562180404,"201051344000646","174011545737251",26.80,55.00,0,331.83,397.66,112.3,106.5,0.544,1339656.6,1339656.6,6440,0,0,0,L,1122011218,1,123.81,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562180428,627218.00
07/03/2019 15:00,2,4.066,ACTIVE,216.22,348.36,60.012,1562180404,"201051344000867","174011545737251",27.15,50.40,0,333.03,396.45,111.9,106.1,0.504,1336269.6,1336269.6,6427,0,0,0,L,1122011218,1,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562180429,627219.00
07/03/2019 15:00,2,4.074,ACTIVE,216.22,349.56,59.996,1562180404,"201051344000633","174011545737251",26.74,52.50,0,333.03,401.26,110.3,104.5,0.521,1333325.7,1333325.7,6437,0,0,0,L,1122011218,1,122.91,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562180430,627220.00
07/03/2019 15:00,2,4.158,ACTIVE,215.77,350.47,60.017,1562180404,"201051344000955","174011545737251",26.62,53.50,0,332.13,397.35,112.2,106.3,0.535,1360289.7,1360289.7,6436,0,0,0,L,1122011218,1,123.36,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562180431,627221.00
07/03/2019 15:00,2,3.961,ACTIVE,216.90,350.47,60.012,1562180404,"201051344000648","174011545737251",27.61,46.20,0,333.63,402.46,110.7,104.9,0.530,1347379.3,1347379.3,6422,0,0,0,L,1122011218,1,122.68,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562180432,627222.00
07/03/2019 15:00,2,4.158,ACTIVE,216.90,350.17,60.006,1562180404,"201051344000645","174011545737251",26.90,44.50,0,333.93,401.56,113.3,107.5,0.521,1352886.1,1352886.1,6425,0,0,0,L,1122011218,1,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562180433,627223.00
07/03/2019 15:00,2,4.230,ACTIVE,216.90,351.37,60.022,1562180404,"201051344000569","174011545737251",27.15,44.80,0,333.03,402.77,116.3,110.3,0.552,1369732.0,1369732.0,6426,0,0,0,L,1122011218,1,122.46,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562180434,627224.00
07/03/2019 15:00,2,4.279,ACTIVE,216.90,355.58,60.006,1562180404,"179051228000119","174011545737251",27.43,48.00,0,337.24,402.77,118.9,112.8,0.575,155960.3,155960.3,6483,0,0,0,L,46974696,1,123.14,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562180435,627225.00
07/03/2019 15:15,2,5.734,ACTIVE,218.71,356.48,60.001,1562181304,"201051344000579","174011545737251",26.76,49.30,0,333.63,391.04,155.4,148.0,0.734,1370837.1,1370837.1,6432,0,0,0,L,1122011218,1,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562181305,627226.00
07/03/2019 15:15,2,6.021,ACTIVE,218.03,357.38,59.996,1562181304,"201051344001025","174011545737251",26.34,51.00,0,333.63,392.25,160.6,153.1,0.720,1355298.1,1355298.1,6428,0,0,0,L,1122011218,1,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562181306,627227.00
07/03/2019 15:15,2,5.762,ACTIVE,218.26,358.28,60.001,1562181304,"201051344001093","174011545737251",26.68,47.30,0,333.33,391.64,155.6,148.3,0.712,1337663.7,1337663.7,6443,0,0,0,L,1122011218,1,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562181307,627228.00
07/03/2019 15:15,2,5.635,ACTIVE,218.93,356.48,59.964,1562181304,"201051344000458","174011545737251",27.04,45.80,0,333.33,396.15,154.3,147.0,0.725,1352033.1,1352033.1,6419,0,0,0,L,1122011218,1,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562181308,627229.00
07/03/2019 15:15,2,5.863,ACTIVE,217.13,354.97,60.001,1562181304,"201051344000890","174011545737251",26.28,52.50,0,332.73,390.14,156.1,148.7,0.725,1352799.2,1352799.2,6433,0,0,0,L,1122011218,1,124.49,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562181309,627230.00
07/03/2019 15:15,2,5.562,ACTIVE,218.93,352.57,59.996,1562181304,"201051344000988","174011545737251",17.91,43.00,0,315.00,391.64,101.0,95.5,0.477,1032300.3,1032300.3,6431,0,0,0,L,1122011218,1,124.04,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562181310,627231.00
07/03/2019 15:15,2,5.818,ACTIVE,218.26,357.98,60.006,1562181304,"201051344000582","174011545737251",26.44,47.50,0,333.03,391.64,155.8,148.5,0.729,1330349.3,1330349.3,6423,0,0,0,L,1122011218,1,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562181311,627232.00
07/03/2019 15:15,2,5.727,ACTIVE,217.80,355.88,59.990,1562181304,"201051344000868","174011545737251",26.92,42.30,0,332.13,390.14,156.3,148.9,0.703,1338339.9,1338339.9,6423,0,0,0,L,1122011218,1,123.36,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562181312,627233.00
07/03/2019 15:15,2,5.557,ACTIVE,218.71,358.58,60.001,1562181304,"201051344000576","174011545737251",27.27,44.50,0,333.03,390.44,153.4,146.2,0.716,1354989.9,1354989.9,6439,0,0,0,L,1122011218,1,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562181313,627234.00
07/03/2019 15:15,2,5.730,ACTIVE,218.93,355.88,60.001,1562181304,"201051344001158","174011545737251",26.42,47.30,0,333.33,390.14,153.2,146.0,0.716,1332233.7,1332233.7,6424,0,0,0,L,1122011218,1,123.81,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562181314,627235.00
07/03/2019 15:15,2,5.746,ACTIVE,217.80,356.78,60.001,1562181304,"201051344000917","174011545737251",27.02,48.00,0,331.23,391.04,157.2,149.8,0.742,1347308.5,1347308.5,6437,0,0,0,L,1122011218,1,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562181315,627236.00
07/03/2019 15:15,2,5.465,ACTIVE,217.13,349.86,60.033,1562181304,"201051344000417","174011545737251",17.91,51.50,0,318.30,390.74,99.1,93.7,0.455,1068768.7,1068768.7,6447,0,0,0,L,1122011218,1,124.27,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562181315,627237.00
07/03/2019 15:15,2,5.814,ACTIVE,217.13,356.48,59.948,1562181304,"201051344000685","174011545737251",26.60,48.80,0,332.73,390.74,156.6,149.2,0.765,1353501.4,1353501.4,6432,0,0,0,L,1122011218,1,125.17,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562181316,627238.00
07/03/2019 15:15,2,5.748,ACTIVE,218.48,358.58,60.001,1562181304,"201051344000651","174011545737251",27.06,50.00,0,333.63,391.94,157.6,150.2,0.720,1347495.3,1347495.3,6430,0,0,0,L,1122011218,1,125.40,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562181317,627239.00
07/03/2019 15:15,2,5.729,ACTIVE,217.35,356.18,59.990,1562181304,"201051344000594","174011545737251",26.76,55.80,0,331.53,390.44,155.2,147.9,0.725,1358027.1,1358027.1,6431,0,0,0,L,1122011218,1,123.36,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562181318,627240.00
07/03/2019 15:15,2,5.654,ACTIVE,219.16,357.08,60.038,1562181304,"201051344000469","174011545737251",27.41,42.00,0,332.43,391.64,156.9,149.5,0.747,1338085.7,1338085.7,6433,0,0,0,L,1122011218,1,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562181319,627241.00
07/03/2019 15:15,2,6.018,ACTIVE,218.48,357.68,59.990,1562181304,"201051344000585","174011545737251",26.64,50.00,0,332.73,391.64,162.3,154.8,0.769,1362382.0,1362382.0,6426,0,0,0,L,1122011218,1,124.49,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562181320,627242.00
07/03/2019 15:15,2,5.703,ACTIVE,219.39,357.98,59.985,1562181304,"201051344000853","174011545737251",27.21,45.00,0,334.24,394.35,157.1,149.7,0.725,1361004.8,1361004.8,6426,0,0,0,L,1122011218,1,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562181321,627243.00
07/03/2019 15:15,2,5.846,ACTIVE,217.13,356.18,59.964,1562181304,"201051344001145","174011545737251",26.80,47.50,0,333.03,390.74,158.5,151.1,0.734,1362106.2,1362106.2,6446,0,0,0,L,1122011218,1,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562181322,627244.00
07/03/2019 15:15,2,5.779,ACTIVE,217.80,356.78,60.001,1562181304,"201051344000438","174011545737251",26.74,51.00,0,333.03,391.64,156.6,149.2,0.729,1355568.4,1355568.4,6429,0,0,0,L,1122011218,1,124.94,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562181323,627245.00
07/03/2019 15:15,2,5.857,ACTIVE,217.80,356.48,59.996,1562181304,"201051344001135","174011545737251",26.72,50.40,0,332.73,390.14,158.6,151.1,0.712,1342825.8,1342825.8,6425,0,0,0,L,1122011218,1,124.72,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562181324,627246.00
07/03/2019 15:15,2,5.646,ACTIVE,218.93,357.08,59.975,1562181304,"201051344000983","174011545737251",27.47,44.30,0,333.33,391.34,157.0,149.6,0.738,1359074.5,1359074.5,6424,0,0,0,L,1122011218,1,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562181325,627247.00
07/03/2019 15:15,2,5.930,ACTIVE,218.26,356.48,59.990,1562181304,"201051344001203","174011545737251",26.72,50.00,0,334.24,392.55,160.4,152.9,0.760,1350783.2,1350783.2,6439,0,0,0,L,1122011218,1,125.17,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562181326,627248.00
07/03/2019 15:15,2,5.787,ACTIVE,216.67,353.77,59.990,1562181304,"201051344001230","174011545737251",26.80,49.80,0,332.13,390.74,157.2,149.8,0.729,1345809.2,1345809.2,6453,0,0,0,L,1122011218,1,124.49,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562181327,627249.00
07/03/2019 15:15,2,5.842,ACTIVE,216.90,355.58,59.990,1562181304,"201051344000646","174011545737251",26.64,53.00,0,332.13,390.74,157.5,150.1,0.742,1339686.8,1339686.8,6441,0,0,0,L,1122011218,1,124.49,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562181327,627250.00
07/03/2019 15:15,2,5.789,ACTIVE,218.03,355.88,59.996,1562181304,"201051344000867","174011545737251",26.86,48.80,0,332.73,389.84,157.5,150.1,0.689,1336299.8,1336299.8,6428,0,0,0,L,1122011218,1,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562181328,627251.00
07/03/2019 15:15,2,5.730,ACTIVE,218.03,357.38,59.985,1562181304,"201051344000633","174011545737251",26.94,50.80,0,331.53,390.14,156.4,149.0,0.738,1333355.5,1333355.5,6438,0,0,0,L,1122011218,1,124.04,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562181329,627252.00
07/03/2019 15:15,2,5.865,ACTIVE,217.13,355.88,59.980,1562181304,"201051344000955","174011545737251",26.52,52.00,0,332.43,389.84,157.5,150.1,0.734,1360319.8,1360319.8,6437,0,0,0,L,1122011218,1,124.04,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562181330,627253.00
07/03/2019 15:15,2,5.637,ACTIVE,218.71,356.48,60.028,1562181304,"201051344000648","174011545737251",27.04,44.50,0,333.63,390.44,154.3,147.1,0.725,1347408.6,1347408.6,6423,0,0,0,L,1122011218,1,123.59,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562181331,627254.00
07/03/2019 15:15,2,5.811,ACTIVE,218.71,356.48,59.990,1562181304,"201051344000645","174011545737251",26.56,43.80,0,333.93,390.44,156.3,149.0,0.712,1352915.9,1352915.9,6426,0,0,0,L,1122011218,1,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562181332,627255.00
07/03/2019 15:15,2,5.781,ACTIVE,218.71,357.98,59.990,1562181304,"201051344000569","174011545737251",27.08,44.30,0,333.03,391.64,158.4,151.0,0.738,1369762.2,1369762.2,6427,0,0,0,L,1122011218,1,123.59,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562181333,627256.00
07/03/2019 15:15,2,5.744,ACTIVE,218.71,362.49,60.012,1562181304,"179051228000119","174011545737251",27.59,46.80,0,336.04,396.75,160.5,153.0,0.778,155990.9,155990.9,6484,0,0,0,L,46974696,1,124.04,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562181334,627257.00
07/03/2019 15:30,2,3.453,ACTIVE,216.22,350.17,60.006,1562182204,"201051344000579","174011545737251",27.02,49.30,0,333.93,392.55,94.5,89.3,0.446,1370865.5,1370865.5,6433,0,0,0,L,1122011218,1,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562182206,627258.00
07/03/2019 15:30,2,3.580,ACTIVE,215.77,349.56,60.022,1562182204,"201051344001025","174011545737251",26.98,50.20,0,333.63,394.35,97.8,92.5,0.451,1355327.6,1355327.6,6429,0,0,0,L,1122011218,1,123.36,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562182207,627259.00
07/03/2019 15:30,2,3.398,ACTIVE,216.00,350.77,60.054,1562182204,"201051344001093","174011545737251",27.25,46.80,0,333.63,395.85,93.8,88.6,0.438,1337692.2,1337692.2,6444,0,0,0,L,1122011218,1,123.81,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562182207,627260.00
07/03/2019 15:30,2,3.381,ACTIVE,216.45,348.06,60.033,1562182204,"201051344000458","174011545737251",27.04,46.20,0,333.33,392.25,92.6,87.5,0.442,1352061.2,1352061.2,6420,0,0,0,L,1122011218,1,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562182208,627261.00
07/03/2019 15:30,2,3.492,ACTIVE,215.09,347.46,60.028,1562182204,"201051344000890","174011545737251",26.76,51.30,0,332.13,391.94,94.7,89.5,0.438,1352827.8,1352827.8,6434,0,0,0,L,1122011218,1,123.59,121.78,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562182209,627262.00
07/03/2019 15:30,2,3.322,ACTIVE,216.45,354.97,60.017,1562182204,"201051344000988","174011545737251",17.89,42.00,0,314.70,391.94,60.3,56.2,0.508,1032318.4,1032318.4,6432,0,0,0,L,1122011218,1,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562182210,627263.00
07/03/2019 15:30,2,3.402,ACTIVE,216.00,350.17,60.006,1562182204,"201051344000582","174011545737251",26.88,47.00,0,333.63,393.75,92.7,87.5,0.429,1330377.7,1330377.7,6424,0,0,0,L,1122011218,1,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562182211,627264.00
07/03/2019 15:30,2,3.396,ACTIVE,215.54,348.06,60.022,1562182204,"201051344000868","174011545737251",27.06,42.30,0,330.33,391.64,93.1,87.9,0.429,1338368.4,1338368.4,6424,0,0,0,L,1122011218,1,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562182212,627265.00
07/03/2019 15:30,2,3.289,ACTIVE,216.45,348.66,60.017,1562182204,"201051344000576","174011545737251",27.21,44.00,0,333.63,391.94,90.6,85.5,0.429,1355017.8,1355017.8,6440,0,0,0,L,1122011218,1,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562182213,627266.00
07/03/2019 15:30,2,3.406,ACTIVE,216.22,348.06,60.012,1562182204,"201051344001158","174011545737251",26.48,46.80,0,332.73,391.64,91.3,86.2,0.429,1332261.7,1332261.7,6425,0,0,0,L,1122011218,1,122.68,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562182214,627267.00
07/03/2019 15:30,2,3.412,ACTIVE,215.54,348.36,59.969,1562182204,"201051344000917","174011545737251",26.98,47.30,0,333.33,392.55,93.2,88.1,0.433,1347337.2,1347337.2,6438,0,0,0,L,1122011218,1,123.36,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562182215,627268.00
07/03/2019 15:30,2,3.281,ACTIVE,215.09,352.57,60.012,1562182204,"201051344000417","174011545737251",17.91,49.80,0,317.40,390.74,59.4,55.4,0.499,1068786.6,1068786.6,6448,0,0,0,L,1122011218,1,123.14,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562182216,627269.00
07/03/2019 15:30,2,3.377,ACTIVE,215.09,348.06,60.017,1562182204,"201051344000685","174011545737251",26.92,47.80,0,333.03,392.25,92.1,87.0,0.451,1353529.9,1353529.9,6433,0,0,0,L,1122011218,1,124.04,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562182217,627270.00
07/03/2019 15:30,2,3.398,ACTIVE,216.00,348.66,60.022,1562182204,"201051344000651","174011545737251",26.86,49.30,0,333.93,396.15,92.3,87.2,0.429,1347523.9,1347523.9,6431,0,0,0,L,1122011218,1,124.27,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562182218,627271.00
07/03/2019 15:30,2,3.281,ACTIVE,215.09,346.56,59.996,1562182204,"201051344000594","174011545737251",27.08,54.50,0,331.53,391.64,90.0,84.9,0.429,1358055.2,1358055.2,6432,0,0,0,L,1122011218,1,122.46,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562182219,627272.00
07/03/2019 15:30,2,3.266,ACTIVE,216.45,348.96,60.001,1562182204,"201051344000469","174011545737251",27.35,41.30,0,333.33,392.55,90.5,85.4,0.438,1338114.1,1338114.1,6434,0,0,0,L,1122011218,1,122.46,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562182220,627273.00
07/03/2019 15:30,2,3.469,ACTIVE,216.00,347.76,60.006,1562182204,"201051344000585","174011545737251",27.02,49.30,0,333.33,395.25,95.0,89.8,0.446,1362411.6,1362411.6,6427,0,0,0,L,1122011218,1,123.36,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562182221,627274.00
07/03/2019 15:30,2,3.203,ACTIVE,216.67,348.96,60.012,1562182204,"201051344000853","174011545737251",27.49,44.80,0,334.84,395.85,89.2,84.2,0.420,1361033.2,1361033.2,6427,0,0,0,L,1122011218,1,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562182222,627275.00
07/03/2019 15:30,2,3.281,ACTIVE,215.32,348.66,60.012,1562182204,"201051344001145","174011545737251",26.98,47.00,0,334.24,392.55,89.6,84.6,0.415,1362134.8,1362134.8,6447,0,0,0,L,1122011218,1,123.36,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562182223,627276.00
07/03/2019 15:30,2,3.248,ACTIVE,215.54,348.36,60.028,1562182204,"201051344000438","174011545737251",27.02,50.60,0,334.24,392.85,88.9,83.9,0.411,1355596.7,1355596.7,6430,0,0,0,L,1122011218,1,123.81,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562182224,627277.00
07/03/2019 15:30,2,3.359,ACTIVE,215.32,346.56,60.017,1562182204,"201051344001135","174011545737251",26.68,49.80,0,333.93,391.94,90.8,85.7,0.415,1342854.6,1342854.6,6426,0,0,0,L,1122011218,1,123.36,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562182224,627278.00
07/03/2019 15:30,2,3.232,ACTIVE,216.22,348.06,60.001,1562182204,"201051344000983","174011545737251",27.14,44.50,0,333.33,392.85,88.8,83.8,0.420,1359102.8,1359102.8,6425,0,0,0,L,1122011218,1,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562182225,627279.00
07/03/2019 15:30,2,3.350,ACTIVE,215.54,347.76,60.012,1562182204,"201051344001203","174011545737251",26.64,49.30,0,334.24,394.95,90.4,85.3,0.429,1350812.2,1350812.2,6440,0,0,0,L,1122011218,1,124.04,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562182226,627280.00
