ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2019 15:30,2,3.203,ACTIVE,214.64,346.26,60.012,1562182204,"201051344001230","174011545737251",27.08,48.80,0,331.83,391.64,87.9,82.9,0.415,1345837.5,1345837.5,6454,0,0,0,L,1122011218,1,123.36,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562182227,627281.00
07/03/2019 15:30,2,3.301,ACTIVE,214.41,347.46,60.006,1562182204,"201051344000646","174011545737251",26.64,51.80,0,331.23,392.55,89.0,84.0,0.429,1339715.2,1339715.2,6442,0,0,0,L,1122011218,1,123.36,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562182228,627282.00
07/03/2019 15:30,2,3.229,ACTIVE,215.54,345.96,60.017,1562182204,"201051344000867","174011545737251",27.02,48.50,0,331.53,390.74,88.3,83.3,0.393,1336328.0,1336328.0,6429,0,0,0,L,1122011218,1,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562182229,627283.00
07/03/2019 15:30,2,3.168,ACTIVE,216.00,348.66,60.006,1562182204,"201051344000633","174011545737251",27.15,50.40,0,332.13,391.94,87.2,82.3,0.411,1333383.3,1333383.3,6439,0,0,0,L,1122011218,1,122.91,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562182230,627284.00
07/03/2019 15:30,2,3.268,ACTIVE,214.64,346.86,60.012,1562182204,"201051344000955","174011545737251",26.94,51.50,0,332.13,391.04,89.2,84.1,0.424,1360347.9,1360347.9,6438,0,0,0,L,1122011218,1,122.91,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562182231,627285.00
07/03/2019 15:30,2,3.098,ACTIVE,216.00,346.86,60.001,1562182204,"201051344000648","174011545737251",27.41,44.80,0,333.63,391.94,86.0,81.0,0.424,1347435.9,1347435.9,6424,0,0,0,L,1122011218,1,122.46,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562182232,627286.00
07/03/2019 15:30,2,3.227,ACTIVE,216.22,347.16,60.054,1562182204,"201051344000645","174011545737251",26.66,43.60,0,333.93,391.34,87.2,82.2,0.398,1352943.5,1352943.5,6427,0,0,0,L,1122011218,1,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562182233,627287.00
07/03/2019 15:30,2,3.229,ACTIVE,216.00,347.16,60.006,1562182204,"201051344000569","174011545737251",27.17,43.80,0,333.03,392.25,89.0,83.9,0.424,1369790.3,1369790.3,6428,0,0,0,L,1122011218,1,122.23,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562182234,627288.00
07/03/2019 15:30,2,3.234,ACTIVE,216.00,351.97,60.028,1562182204,"179051228000119","174011545737251",27.53,46.80,0,337.24,397.96,90.2,85.1,0.438,156019.3,156019.3,6485,0,0,0,L,46974696,1,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562182235,627289.00
07/03/2019 15:45,2,3.275,ACTIVE,215.77,346.86,60.017,1562183104,"201051344000579","174011545737251",27.27,48.00,0,334.24,376.31,90.5,85.4,0.429,1370888.1,1370888.1,6434,0,0,0,L,1122011218,1,122.46,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562183105,627290.00
07/03/2019 15:45,2,3.428,ACTIVE,215.32,347.46,59.996,1562183104,"201051344001025","174011545737251",27.14,48.80,0,331.83,379.02,94.2,89.0,0.429,1355351.0,1355351.0,6430,0,0,0,L,1122011218,1,123.14,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562183106,627291.00
07/03/2019 15:45,2,3.297,ACTIVE,215.77,347.46,60.006,1562183104,"201051344001093","174011545737251",27.12,44.80,0,333.03,376.92,90.6,85.5,0.433,1337714.6,1337714.6,6445,0,0,0,L,1122011218,1,123.59,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562183107,627292.00
07/03/2019 15:45,2,3.256,ACTIVE,216.00,346.86,60.022,1562183104,"201051344000458","174011545737251",27.19,45.30,0,331.53,376.92,89.7,84.6,0.433,1352083.4,1352083.4,6421,0,0,0,L,1122011218,1,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562183108,627293.00
07/03/2019 15:45,2,3.371,ACTIVE,214.87,346.26,60.006,1562183104,"201051344000890","174011545737251",27.12,50.00,0,333.63,376.92,92.5,87.4,0.424,1352850.7,1352850.7,6435,0,0,0,L,1122011218,1,123.36,121.55,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562183109,627294.00
07/03/2019 15:45,2,3.248,ACTIVE,216.00,354.07,60.006,1562183104,"201051344000988","174011545737251",17.89,41.00,0,333.33,385.93,58.9,54.9,0.508,1032332.8,1032332.8,6433,0,0,0,L,1122011218,1,122.46,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562183109,627295.00
07/03/2019 15:45,2,3.318,ACTIVE,215.77,348.06,60.012,1562183104,"201051344000582","174011545737251",27.08,45.30,0,333.93,377.82,91.0,85.9,0.438,1330400.2,1330400.2,6425,0,0,0,L,1122011218,1,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562183110,627296.00
07/03/2019 15:45,2,3.291,ACTIVE,215.32,346.26,60.006,1562183104,"201051344000868","174011545737251",27.33,42.30,0,333.03,373.91,91.2,86.1,0.415,1338391.0,1338391.0,6425,0,0,0,L,1122011218,1,122.23,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562183111,627297.00
07/03/2019 15:45,2,3.184,ACTIVE,216.22,348.06,60.006,1562183104,"201051344000576","174011545737251",27.39,43.80,0,333.03,376.01,88.3,83.3,0.415,1355039.8,1355039.8,6441,0,0,0,L,1122011218,1,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562183112,627298.00
07/03/2019 15:45,2,3.254,ACTIVE,215.77,346.26,60.022,1562183104,"201051344001158","174011545737251",27.12,45.80,0,334.24,376.01,89.4,84.4,0.424,1332283.8,1332283.8,6426,0,0,0,L,1122011218,1,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562183113,627299.00
07/03/2019 15:45,2,3.309,ACTIVE,215.32,347.16,59.985,1562183104,"201051344000917","174011545737251",27.33,46.00,0,332.43,376.62,91.6,86.5,0.433,1347359.9,1347359.9,6439,0,0,0,L,1122011218,1,123.14,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562183114,627300.00
07/03/2019 15:45,2,3.248,ACTIVE,214.87,351.67,60.012,1562183104,"201051344000417","174011545737251",17.97,48.80,0,331.83,383.53,59.0,55.1,0.491,1068801.1,1068801.1,6449,0,0,0,L,1122011218,1,122.91,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562183115,627301.00
07/03/2019 15:45,2,3.336,ACTIVE,215.09,347.76,59.990,1562183104,"201051344000685","174011545737251",27.06,46.20,0,333.93,377.22,91.4,86.3,0.451,1353552.5,1353552.5,6434,0,0,0,L,1122011218,1,123.81,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562183116,627302.00
07/03/2019 15:45,2,3.359,ACTIVE,215.77,349.56,60.006,1562183104,"201051344000651","174011545737251",27.31,46.80,0,333.33,376.62,92.9,87.8,0.420,1347546.8,1347546.8,6432,0,0,0,L,1122011218,1,124.04,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562183117,627303.00
07/03/2019 15:45,2,3.303,ACTIVE,214.87,345.96,60.006,1562183104,"201051344000594","174011545737251",27.21,52.50,0,332.13,372.71,91.1,86.0,0.433,1358077.4,1358077.4,6433,0,0,0,L,1122011218,1,122.23,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562183118,627304.00
07/03/2019 15:45,2,3.324,ACTIVE,216.00,346.86,60.012,1562183104,"201051344000469","174011545737251",27.41,40.60,0,333.93,376.92,92.3,87.2,0.442,1338136.6,1338136.6,6435,0,0,0,L,1122011218,1,122.23,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562183119,627305.00
07/03/2019 15:45,2,3.533,ACTIVE,215.77,348.36,60.012,1562183104,"201051344000585","174011545737251",27.31,47.30,0,333.93,377.82,97.6,92.3,0.442,1362435.3,1362435.3,6428,0,0,0,L,1122011218,1,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562183120,627306.00
07/03/2019 15:45,2,3.363,ACTIVE,216.45,348.06,60.006,1562183104,"201051344000853","174011545737251",27.14,44.00,0,333.93,375.41,92.4,87.2,0.442,1361055.7,1361055.7,6428,0,0,0,L,1122011218,1,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562183121,627307.00
07/03/2019 15:45,2,3.395,ACTIVE,215.09,348.06,60.012,1562183104,"201051344001145","174011545737251",27.17,45.50,0,334.84,376.62,93.5,88.3,0.438,1362157.5,1362157.5,6448,0,0,0,L,1122011218,1,123.36,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562183122,627308.00
07/03/2019 15:45,2,3.357,ACTIVE,215.32,348.06,60.006,1562183104,"201051344000438","174011545737251",27.43,48.50,0,333.03,377.22,93.4,88.2,0.446,1355619.3,1355619.3,6431,0,0,0,L,1122011218,1,123.59,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562183123,627309.00
07/03/2019 15:45,2,3.508,ACTIVE,215.09,346.86,60.006,1562183104,"201051344001135","174011545737251",26.88,47.80,0,334.24,376.62,95.6,90.3,0.438,1342877.8,1342877.8,6427,0,0,0,L,1122011218,1,123.36,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562183124,627310.00
07/03/2019 15:45,2,3.344,ACTIVE,216.00,347.46,60.033,1562183104,"201051344000983","174011545737251",27.47,43.60,0,334.24,376.62,93.0,87.8,0.438,1359125.5,1359125.5,6426,0,0,0,L,1122011218,1,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562183125,627311.00
07/03/2019 15:45,2,3.463,ACTIVE,215.54,346.86,60.017,1562183104,"201051344001203","174011545737251",27.19,47.80,0,334.24,377.52,95.4,90.2,0.451,1350835.5,1350835.5,6441,0,0,0,L,1122011218,1,124.04,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562183126,627312.00
07/03/2019 15:45,2,3.336,ACTIVE,214.41,345.96,60.012,1562183104,"201051344001230","174011545737251",27.43,47.00,0,332.43,373.61,92.7,87.6,0.442,1345860.1,1345860.1,6455,0,0,0,L,1122011218,1,123.14,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562183126,627313.00
07/03/2019 15:45,2,3.379,ACTIVE,214.64,348.06,59.996,1562183104,"201051344000646","174011545737251",27.37,50.60,0,333.03,376.62,93.7,88.5,0.451,1339738.1,1339738.1,6443,0,0,0,L,1122011218,1,123.36,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562183127,627314.00
07/03/2019 15:45,2,3.322,ACTIVE,215.54,345.66,60.028,1562183104,"201051344000867","174011545737251",27.43,48.50,0,333.33,373.31,92.3,87.2,0.411,1336350.5,1336350.5,6430,0,0,0,L,1122011218,1,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562183128,627315.00
07/03/2019 15:45,2,3.307,ACTIVE,215.54,348.36,60.012,1562183104,"201051344000633","174011545737251",27.14,49.80,0,331.53,376.31,90.9,85.8,0.429,1333405.5,1333405.5,6440,0,0,0,L,1122011218,1,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562183129,627316.00
07/03/2019 15:45,2,3.375,ACTIVE,214.64,346.56,60.006,1562183104,"201051344000955","174011545737251",27.27,49.50,0,332.43,375.11,93.2,88.1,0.451,1360370.7,1360370.7,6439,0,0,0,L,1122011218,1,122.68,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562183130,627317.00
07/03/2019 15:45,2,3.281,ACTIVE,216.00,346.86,60.006,1562183104,"201051344000648","174011545737251",26.80,44.00,0,334.24,376.01,89.1,84.1,0.429,1347457.7,1347457.7,6425,0,0,0,L,1122011218,1,122.23,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562183131,627318.00
07/03/2019 15:45,2,3.322,ACTIVE,216.00,347.76,59.985,1562183104,"201051344000645","174011545737251",26.86,43.20,0,334.24,375.71,90.4,85.3,0.424,1352965.6,1352965.6,6428,0,0,0,L,1122011218,1,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562183132,627319.00
07/03/2019 15:45,2,3.324,ACTIVE,216.00,348.06,60.001,1562183104,"201051344000569","174011545737251",27.37,43.80,0,333.93,376.01,92.2,87.1,0.438,1369812.8,1369812.8,6429,0,0,0,L,1122011218,1,122.23,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562183133,627320.00
07/03/2019 15:45,2,3.373,ACTIVE,216.00,351.67,59.990,1562183104,"179051228000119","174011545737251",27.39,46.00,0,333.93,377.52,93.6,88.4,0.451,156042.2,156042.2,6486,0,0,0,L,46974696,1,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562183134,627321.00
07/03/2019 16:00,2,3.488,ACTIVE,216.45,349.26,60.022,1562184005,"201051344000579","174011545737251",26.76,49.00,0,333.93,381.42,94.6,89.4,0.451,1370912.8,1370912.8,6435,0,0,0,L,1122011218,1,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184006,627322.00
07/03/2019 16:00,2,3.664,ACTIVE,215.77,348.66,60.006,1562184005,"201051344001025","174011545737251",26.62,49.30,0,330.33,383.53,98.7,93.4,0.451,1355376.7,1355376.7,6431,0,0,0,L,1122011218,1,123.36,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184007,627323.00
07/03/2019 16:00,2,3.449,ACTIVE,216.00,348.36,59.969,1562184005,"201051344001093","174011545737251",27.23,45.50,0,332.73,381.73,95.1,89.9,0.438,1337739.5,1337739.5,6446,0,0,0,L,1122011218,1,123.81,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184008,627324.00
07/03/2019 16:00,2,3.463,ACTIVE,216.67,348.06,60.001,1562184005,"201051344000458","174011545737251",26.58,46.40,0,334.24,381.42,93.2,88.1,0.446,1352107.6,1352107.6,6422,0,0,0,L,1122011218,1,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184009,627325.00
07/03/2019 16:00,2,3.580,ACTIVE,215.09,346.86,59.996,1562184005,"201051344000890","174011545737251",26.70,50.00,0,333.33,382.63,96.8,91.6,0.446,1352875.8,1352875.8,6436,0,0,0,L,1122011218,1,123.59,121.78,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184010,627326.00
07/03/2019 16:00,2,3.363,ACTIVE,216.67,355.88,59.996,1562184005,"201051344000988","174011545737251",17.89,42.50,0,316.20,392.55,61.0,57.0,0.521,1032348.6,1032348.6,6434,0,0,0,L,1122011218,1,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184011,627327.00
07/03/2019 16:00,2,3.543,ACTIVE,216.00,348.66,60.038,1562184005,"201051344000582","174011545737251",26.72,45.80,0,333.03,383.23,95.9,90.6,0.464,1330425.1,1330425.1,6426,0,0,0,L,1122011218,1,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184012,627328.00
07/03/2019 16:00,2,3.557,ACTIVE,216.00,348.06,59.996,1562184005,"201051344000868","174011545737251",26.58,43.00,0,332.43,381.73,95.8,90.5,0.442,1338415.7,1338415.7,6426,0,0,0,L,1122011218,1,122.68,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184013,627329.00
07/03/2019 16:00,2,3.404,ACTIVE,216.90,350.77,59.990,1562184005,"201051344000576","174011545737251",27.14,45.30,0,333.93,381.73,93.5,88.3,0.446,1355063.8,1355063.8,6442,0,0,0,L,1122011218,1,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184014,627330.00
07/03/2019 16:00,2,3.576,ACTIVE,216.67,349.86,60.006,1562184005,"201051344001158","174011545737251",26.18,47.50,0,333.33,381.42,94.8,89.6,0.433,1332308.2,1332308.2,6427,0,0,0,L,1122011218,1,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184015,627331.00
07/03/2019 16:00,2,3.580,ACTIVE,215.77,349.56,60.001,1562184005,"201051344000917","174011545737251",27.15,46.60,0,332.73,382.33,98.5,93.2,0.473,1347385.1,1347385.1,6440,0,0,0,L,1122011218,1,123.59,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184016,627332.00
07/03/2019 16:00,2,3.475,ACTIVE,215.32,353.77,60.017,1562184005,"201051344000417","174011545737251",17.87,49.00,0,319.81,388.04,63.0,58.9,0.535,1068817.0,1068817.0,6450,0,0,0,L,1122011218,1,123.14,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184016,627333.00
07/03/2019 16:00,2,3.615,ACTIVE,215.32,349.56,59.996,1562184005,"201051344000685","174011545737251",26.80,46.40,0,333.03,382.93,98.1,92.8,0.482,1353577.5,1353577.5,6435,0,0,0,L,1122011218,1,124.04,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184017,627334.00
07/03/2019 16:00,2,3.664,ACTIVE,216.22,350.17,60.001,1562184005,"201051344000651","174011545737251",26.78,47.30,0,333.03,382.33,99.3,93.9,0.473,1347572.1,1347572.1,6433,0,0,0,L,1122011218,1,124.49,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184018,627335.00
07/03/2019 16:00,2,3.584,ACTIVE,215.77,348.96,59.990,1562184005,"201051344000594","174011545737251",26.70,52.00,0,332.43,381.73,97.0,91.7,0.455,1358102.0,1358102.0,6434,0,0,0,L,1122011218,1,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184019,627336.00
07/03/2019 16:00,2,3.553,ACTIVE,216.90,348.36,60.001,1562184005,"201051344000469","174011545737251",27.25,42.50,0,332.43,381.12,98.0,92.7,0.477,1338161.2,1338161.2,6436,0,0,0,L,1122011218,1,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184020,627337.00
07/03/2019 16:00,2,3.859,ACTIVE,216.45,353.17,59.990,1562184005,"201051344000585","174011545737251",26.68,47.80,0,333.03,382.33,104.2,98.7,0.495,1362461.5,1362461.5,6429,0,0,0,L,1122011218,1,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184021,627338.00
07/03/2019 16:00,2,3.613,ACTIVE,217.35,351.07,59.996,1562184005,"201051344000853","174011545737251",26.84,46.20,0,334.54,381.73,98.2,92.9,0.464,1361080.3,1361080.3,6429,0,0,0,L,1122011218,1,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184022,627339.00
07/03/2019 16:00,2,3.711,ACTIVE,215.77,349.56,60.001,1562184005,"201051344001145","174011545737251",26.82,46.00,0,333.33,382.63,100.8,95.4,0.460,1362182.8,1362182.8,6449,0,0,0,L,1122011218,1,123.59,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184023,627340.00
07/03/2019 16:00,2,3.676,ACTIVE,216.00,350.17,60.017,1562184005,"201051344000438","174011545737251",26.72,48.30,0,333.93,382.63,99.5,94.1,0.482,1355644.4,1355644.4,6432,0,0,0,L,1122011218,1,124.04,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184024,627341.00
07/03/2019 16:00,2,3.746,ACTIVE,216.00,348.96,60.001,1562184005,"201051344001135","174011545737251",26.64,48.80,0,333.63,382.03,101.1,95.6,0.460,1342903.3,1342903.3,6428,0,0,0,L,1122011218,1,123.81,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184025,627342.00
07/03/2019 16:00,2,3.557,ACTIVE,217.13,348.96,59.964,1562184005,"201051344000983","174011545737251",27.12,45.30,0,333.03,381.42,97.7,92.4,0.455,1359150.3,1359150.3,6427,0,0,0,L,1122011218,1,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184026,627343.00
07/03/2019 16:00,2,3.721,ACTIVE,216.00,349.26,60.001,1562184005,"201051344001203","174011545737251",26.70,47.30,0,333.63,382.93,100.5,95.1,0.477,1350861.1,1350861.1,6442,0,0,0,L,1122011218,1,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184027,627344.00
07/03/2019 16:00,2,3.572,ACTIVE,215.09,347.16,59.996,1562184005,"201051344001230","174011545737251",27.21,46.80,0,331.53,381.12,98.5,93.1,0.468,1345885.1,1345885.1,6456,0,0,0,L,1122011218,1,123.59,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184028,627345.00
07/03/2019 16:00,2,3.682,ACTIVE,215.32,348.96,60.006,1562184005,"201051344000646","174011545737251",26.52,50.80,0,332.73,383.23,98.9,93.5,0.482,1339763.3,1339763.3,6444,0,0,0,L,1122011218,1,123.81,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184029,627346.00
07/03/2019 16:00,2,3.551,ACTIVE,216.22,347.16,60.001,1562184005,"201051344000867","174011545737251",27.02,50.40,0,330.33,381.42,97.2,91.9,0.442,1336375.3,1336375.3,6431,0,0,0,L,1122011218,1,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184030,627347.00
07/03/2019 16:00,2,3.506,ACTIVE,216.45,349.56,60.006,1562184005,"201051344000633","174011545737251",26.94,50.20,0,333.03,381.12,95.7,90.5,0.451,1333429.9,1333429.9,6441,0,0,0,L,1122011218,1,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184031,627348.00
07/03/2019 16:00,2,3.656,ACTIVE,215.09,347.46,60.012,1562184005,"201051344000955","174011545737251",26.48,50.00,0,331.83,382.03,98.1,92.8,0.464,1360395.7,1360395.7,6440,0,0,0,L,1122011218,1,123.14,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184032,627349.00
07/03/2019 16:00,2,3.459,ACTIVE,216.67,349.26,60.006,1562184005,"201051344000648","174011545737251",26.60,45.50,0,333.93,381.42,93.3,88.1,0.446,1347481.6,1347481.6,6426,0,0,0,L,1122011218,1,122.91,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184033,627350.00
07/03/2019 16:00,2,3.492,ACTIVE,216.67,348.96,60.001,1562184005,"201051344000645","174011545737251",26.56,44.50,0,333.93,380.52,93.9,88.7,0.446,1352989.8,1352989.8,6429,0,0,0,L,1122011218,1,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184034,627351.00
07/03/2019 16:00,2,3.553,ACTIVE,216.45,348.36,60.006,1562184005,"201051344000569","174011545737251",26.46,44.50,0,333.33,381.12,95.2,90.0,0.451,1369837.4,1369837.4,6430,0,0,0,L,1122011218,1,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184035,627352.00
07/03/2019 16:00,2,3.504,ACTIVE,216.67,353.17,60.012,1562184005,"179051228000119","174011545737251",27.27,47.00,0,334.24,385.03,96.8,91.5,0.464,156067.2,156067.2,6487,0,0,0,L,46974696,1,123.14,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184035,627353.00
07/03/2019 16:15,2,2.506,ACTIVE,215.54,357.98,60.012,1562184905,"201051344000579","174011545737251",28.17,45.50,0,316.20,389.54,71.5,67.1,0.610,1370929.7,1370929.7,6436,0,0,0,L,1122011218,1,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184906,627354.00
07/03/2019 16:15,2,2.641,ACTIVE,214.87,356.78,60.012,1562184905,"201051344001025","174011545737251",27.45,46.60,0,317.70,390.74,73.5,69.0,0.575,1355394.3,1355394.3,6432,0,0,0,L,1122011218,1,122.91,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184907,627355.00
07/03/2019 16:15,2,2.521,ACTIVE,215.09,357.98,60.012,1562184905,"201051344001093","174011545737251",27.61,42.30,0,318.00,389.24,70.5,66.2,0.583,1337756.3,1337756.3,6447,0,0,0,L,1122011218,1,123.36,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184908,627356.00
07/03/2019 16:15,2,2.471,ACTIVE,215.54,357.38,60.017,1562184905,"201051344000458","174011545737251",27.55,44.00,0,317.40,389.84,69.0,64.7,0.592,1352124.1,1352124.1,6423,0,0,0,L,1122011218,1,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184909,627357.00
07/03/2019 16:15,2,2.557,ACTIVE,214.19,356.48,59.980,1562184905,"201051344000890","174011545737251",27.91,45.50,0,319.21,388.34,72.2,67.8,0.601,1352893.0,1352893.0,6437,0,0,0,L,1122011218,1,123.14,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184910,627358.00
07/03/2019 16:15,2,2.494,ACTIVE,215.54,353.17,60.012,1562184905,"201051344000988","174011545737251",18.03,41.80,0,333.03,382.03,45.6,42.1,0.389,1032359.2,1032359.2,6435,0,0,0,L,1122011218,1,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184911,627359.00
07/03/2019 16:15,2,2.561,ACTIVE,215.09,357.68,60.006,1562184905,"201051344000582","174011545737251",27.29,43.00,0,315.30,389.84,70.8,66.4,0.597,1330441.9,1330441.9,6427,0,0,0,L,1122011218,1,123.14,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184912,627360.00
07/03/2019 16:15,2,2.539,ACTIVE,215.09,356.48,60.022,1562184905,"201051344000868","174011545737251",27.41,40.80,0,318.30,388.04,70.5,66.1,0.575,1338432.5,1338432.5,6427,0,0,0,L,1122011218,1,122.23,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184913,627361.00
07/03/2019 16:15,2,2.451,ACTIVE,215.54,357.68,60.012,1562184905,"201051344000576","174011545737251",27.37,43.00,0,318.30,390.14,68.0,63.7,0.583,1355080.0,1355080.0,6443,0,0,0,L,1122011218,1,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184914,627362.00
07/03/2019 16:15,2,2.557,ACTIVE,215.32,356.18,59.996,1562184905,"201051344001158","174011545737251",27.10,44.30,0,317.40,388.64,70.2,65.8,0.592,1332324.7,1332324.7,6428,0,0,0,L,1122011218,1,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184915,627363.00
07/03/2019 16:15,2,2.578,ACTIVE,214.64,357.98,60.012,1562184905,"201051344000917","174011545737251",27.69,43.40,0,320.71,388.64,72.3,67.8,0.623,1347402.2,1347402.2,6441,0,0,0,L,1122011218,1,122.91,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184916,627364.00
07/03/2019 16:15,2,2.547,ACTIVE,214.41,350.47,60.012,1562184905,"201051344000417","174011545737251",18.19,46.40,0,331.83,379.62,47.0,43.4,0.380,1068827.8,1068827.8,6451,0,0,0,L,1122011218,1,122.68,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184917,627365.00
07/03/2019 16:15,2,2.584,ACTIVE,214.64,358.28,59.975,1562184905,"201051344000685","174011545737251",27.43,42.80,0,318.61,388.64,71.8,67.3,0.632,1353594.4,1353594.4,6436,0,0,0,L,1122011218,1,123.59,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184918,627366.00
07/03/2019 16:15,2,2.605,ACTIVE,215.09,358.88,60.006,1562184905,"201051344000651","174011545737251",27.47,44.50,0,319.21,389.84,72.5,68.0,0.601,1347589.1,1347589.1,6434,0,0,0,L,1122011218,1,123.59,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184919,627367.00
07/03/2019 16:15,2,2.533,ACTIVE,214.64,356.48,60.012,1562184905,"201051344000594","174011545737251",27.63,47.80,0,318.30,387.74,71.0,66.6,0.597,1358118.6,1358118.6,6435,0,0,0,L,1122011218,1,122.23,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184919,627368.00
07/03/2019 16:15,2,2.520,ACTIVE,215.77,358.58,60.006,1562184905,"201051344000469","174011545737251",27.55,40.60,0,315.30,389.84,70.3,65.9,0.610,1338177.8,1338177.8,6437,0,0,0,L,1122011218,1,122.23,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184920,627369.00
07/03/2019 16:15,2,2.752,ACTIVE,215.09,359.48,60.012,1562184905,"201051344000585","174011545737251",27.25,44.80,0,318.00,388.64,75.9,71.4,0.628,1362479.3,1362479.3,6430,0,0,0,L,1122011218,1,122.91,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184921,627370.00
07/03/2019 16:15,2,2.520,ACTIVE,216.22,358.88,60.006,1562184905,"201051344000853","174011545737251",27.53,43.60,0,318.91,390.44,70.3,65.9,0.597,1361096.8,1361096.8,6430,0,0,0,L,1122011218,1,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184922,627371.00
07/03/2019 16:15,2,2.588,ACTIVE,214.87,358.28,59.985,1562184905,"201051344001145","174011545737251",27.93,42.30,0,318.30,388.64,73.3,68.8,0.614,1362199.8,1362199.8,6450,0,0,0,L,1122011218,1,122.91,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184923,627372.00
07/03/2019 16:15,2,2.594,ACTIVE,215.09,358.28,60.012,1562184905,"201051344000438","174011545737251",27.73,44.80,0,318.30,389.54,72.9,68.5,0.619,1355661.3,1355661.3,6433,0,0,0,L,1122011218,1,123.36,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184924,627373.00
07/03/2019 16:15,2,2.682,ACTIVE,214.64,357.38,60.006,1562184905,"201051344001135","174011545737251",27.49,45.00,0,318.61,387.74,74.6,70.1,0.610,1342920.7,1342920.7,6429,0,0,0,L,1122011218,1,123.14,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184925,627374.00
07/03/2019 16:15,2,2.551,ACTIVE,215.77,357.08,60.006,1562184905,"201051344000983","174011545737251",27.65,43.20,0,316.50,389.24,71.4,67.0,0.597,1359167.1,1359167.1,6428,0,0,0,L,1122011218,1,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184926,627375.00
07/03/2019 16:15,2,2.664,ACTIVE,214.87,358.58,60.006,1562184905,"201051344001203","174011545737251",27.49,44.30,0,318.00,389.54,74.2,69.7,0.623,1350878.4,1350878.4,6443,0,0,0,L,1122011218,1,123.59,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184927,627376.00
07/03/2019 16:15,2,2.590,ACTIVE,214.19,356.48,60.033,1562184905,"201051344001230","174011545737251",27.65,43.00,0,319.51,386.83,72.5,68.1,0.614,1345902.0,1345902.0,6457,0,0,0,L,1122011218,1,123.14,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184928,627377.00
07/03/2019 16:15,2,2.629,ACTIVE,213.96,357.68,60.012,1562184905,"201051344000646","174011545737251",27.55,46.60,0,319.51,388.34,73.3,68.9,0.619,1339780.4,1339780.4,6445,0,0,0,L,1122011218,1,122.91,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184929,627378.00
07/03/2019 16:15,2,2.557,ACTIVE,215.32,354.97,60.012,1562184905,"201051344000867","174011545737251",27.59,47.30,0,319.51,386.23,71.4,67.0,0.570,1336392.0,1336392.0,6432,0,0,0,L,1122011218,1,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184930,627379.00
07/03/2019 16:15,2,2.537,ACTIVE,215.54,358.58,60.006,1562184905,"201051344000633","174011545737251",27.37,46.20,0,318.30,388.04,70.3,65.9,0.597,1333446.4,1333446.4,6442,0,0,0,L,1122011218,1,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184931,627380.00
07/03/2019 16:15,2,2.621,ACTIVE,213.96,356.48,60.006,1562184905,"201051344000955","174011545737251",27.55,46.00,0,318.30,387.14,73.2,68.7,0.623,1360412.7,1360412.7,6441,0,0,0,L,1122011218,1,122.46,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184931,627381.00
07/03/2019 16:15,2,2.455,ACTIVE,215.54,357.08,60.028,1562184905,"201051344000648","174011545737251",27.57,43.00,0,317.70,389.54,68.6,64.3,0.592,1347497.6,1347497.6,6427,0,0,0,L,1122011218,1,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184933,627382.00
07/03/2019 16:15,2,2.508,ACTIVE,215.77,357.38,60.001,1562184905,"201051344000645","174011545737251",27.14,43.00,0,319.21,389.54,68.9,64.6,0.575,1353006.0,1353006.0,6430,0,0,0,L,1122011218,1,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184934,627383.00
07/03/2019 16:15,2,2.529,ACTIVE,215.54,357.68,60.017,1562184905,"201051344000569","174011545737251",27.37,42.50,0,317.40,388.94,70.2,65.8,0.592,1369853.9,1369853.9,6431,0,0,0,L,1122011218,1,122.23,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184934,627384.00
07/03/2019 16:15,2,2.557,ACTIVE,215.54,361.89,59.996,1562184905,"179051228000119","174011545737251",27.65,44.80,0,319.51,391.04,71.6,67.2,0.614,156084.0,156084.0,6488,0,0,0,L,46974696,1,122.46,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562184935,627385.00
07/03/2019 16:30,2,5.340,ACTIVE,218.93,357.08,59.990,1562185804,"201051344000579","174011545737251",27.97,43.80,0,319.21,393.45,151.3,144.1,0.712,1370955.5,1370955.5,6437,0,0,0,L,1122011218,1,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562185805,627386.00
07/03/2019 16:30,2,5.746,ACTIVE,217.80,357.68,59.990,1562185804,"201051344001025","174011545737251",26.98,46.60,0,316.20,396.45,156.9,149.5,0.716,1355421.0,1355421.0,6433,0,0,0,L,1122011218,1,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562185806,627387.00
07/03/2019 16:30,2,5.463,ACTIVE,218.03,357.08,60.022,1562185804,"201051344001093","174011545737251",27.47,42.00,0,318.91,392.25,151.9,144.7,0.703,1337782.1,1337782.1,6448,0,0,0,L,1122011218,1,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562185807,627388.00
07/03/2019 16:30,2,5.248,ACTIVE,219.16,355.88,59.996,1562185804,"201051344000458","174011545737251",27.77,44.50,0,332.73,391.94,147.6,140.5,0.694,1352149.1,1352149.1,6424,0,0,0,L,1122011218,1,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562185808,627389.00
07/03/2019 16:30,2,5.564,ACTIVE,216.90,354.97,59.996,1562185804,"201051344000890","174011545737251",27.43,44.00,0,319.51,391.34,154.6,147.3,0.712,1352919.3,1352919.3,6438,0,0,0,L,1122011218,1,124.72,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562185809,627390.00
07/03/2019 16:30,2,5.275,ACTIVE,218.93,353.17,59.990,1562185804,"201051344000988","174011545737251",18.07,41.30,0,334.24,391.64,96.6,91.3,0.460,1032375.5,1032375.5,6436,0,0,0,L,1122011218,1,123.81,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562185810,627391.00
07/03/2019 16:30,2,5.486,ACTIVE,218.26,358.28,60.001,1562185804,"201051344000582","174011545737251",27.55,43.40,0,317.40,393.15,153.1,145.8,0.716,1330467.9,1330467.9,6428,0,0,0,L,1122011218,1,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562185811,627392.00
07/03/2019 16:30,2,5.344,ACTIVE,217.80,356.18,60.001,1562185804,"201051344000868","174011545737251",27.21,41.30,0,332.73,391.04,147.3,140.3,0.676,1338457.8,1338457.8,6428,0,0,0,L,1122011218,1,123.36,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562185812,627393.00
07/03/2019 16:30,2,5.209,ACTIVE,218.93,357.68,59.985,1562185804,"201051344000576","174011545737251",27.21,43.80,0,333.93,391.64,143.6,136.6,0.672,1355104.6,1355104.6,6444,0,0,0,L,1122011218,1,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562185813,627394.00
07/03/2019 16:30,2,5.311,ACTIVE,218.93,356.48,59.996,1562185804,"201051344001158","174011545737251",27.37,43.80,0,333.63,391.04,147.3,140.2,0.689,1332350.1,1332350.1,6429,0,0,0,L,1122011218,1,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562185814,627395.00
07/03/2019 16:30,2,5.539,ACTIVE,217.80,357.08,59.969,1562185804,"201051344000917","174011545737251",27.59,44.30,0,318.61,391.94,154.8,147.5,0.734,1347428.7,1347428.7,6442,0,0,0,L,1122011218,1,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562185814,627396.00
07/03/2019 16:30,2,5.404,ACTIVE,217.13,350.47,59.996,1562185804,"201051344000417","174011545737251",17.95,45.30,0,333.63,388.04,98.3,93.0,0.451,1068844.7,1068844.7,6452,0,0,0,L,1122011218,1,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562185815,627397.00
07/03/2019 16:30,2,5.451,ACTIVE,216.90,357.38,59.975,1562185804,"201051344000685","174011545737251",27.47,42.50,0,317.10,391.94,151.7,144.5,0.738,1353620.6,1353620.6,6437,0,0,0,L,1122011218,1,125.17,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562185816,627398.00
07/03/2019 16:30,2,5.453,ACTIVE,218.26,357.38,60.006,1562185804,"201051344000651","174011545737251",27.51,46.00,0,318.00,393.15,152.0,144.8,0.694,1347615.7,1347615.7,6435,0,0,0,L,1122011218,1,125.40,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562185817,627399.00
07/03/2019 16:30,2,5.211,ACTIVE,217.35,354.97,59.990,1562185804,"201051344000594","174011545737251",27.85,46.20,0,319.81,390.44,146.9,139.9,0.676,1358144.4,1358144.4,6436,0,0,0,L,1122011218,1,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562185818,627400.00
07/03/2019 16:30,2,5.172,ACTIVE,218.93,356.78,60.006,1562185804,"201051344000469","174011545737251",27.35,41.30,0,333.63,391.94,143.2,136.3,0.689,1338203.2,1338203.2,6438,0,0,0,L,1122011218,1,123.59,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562185819,627401.00
07/03/2019 16:30,2,5.588,ACTIVE,218.03,356.78,59.948,1562185804,"201051344000585","174011545737251",27.29,44.00,0,317.40,393.45,154.4,147.1,0.725,1362506.9,1362506.9,6431,0,0,0,L,1122011218,1,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562185820,627402.00
07/03/2019 16:30,2,5.084,ACTIVE,219.16,357.08,59.996,1562185804,"201051344000853","174011545737251",27.45,44.30,0,335.74,394.35,141.3,134.5,0.658,1361122.2,1361122.2,6431,0,0,0,L,1122011218,1,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562185821,627403.00
07/03/2019 16:30,2,5.400,ACTIVE,216.90,355.88,59.996,1562185804,"201051344001145","174011545737251",27.61,41.00,0,318.30,392.85,151.0,143.9,0.703,1362226.8,1362226.8,6451,0,0,0,L,1122011218,1,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562185822,627404.00
07/03/2019 16:30,2,5.223,ACTIVE,217.35,356.18,59.996,1562185804,"201051344000438","174011545737251",27.85,44.50,0,317.40,391.94,147.3,140.3,0.685,1355687.9,1355687.9,6434,0,0,0,L,1122011218,1,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562185823,627405.00
07/03/2019 16:30,2,5.336,ACTIVE,217.58,355.58,60.006,1562185804,"201051344001135","174011545737251",27.27,46.00,0,317.70,391.34,147.2,140.2,0.667,1342947.7,1342947.7,6430,0,0,0,L,1122011218,1,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562185824,627406.00
07/03/2019 16:30,2,5.023,ACTIVE,218.71,356.18,60.001,1562185804,"201051344000983","174011545737251",27.53,43.80,0,318.61,391.94,139.9,133.2,0.663,1359192.7,1359192.7,6429,0,0,0,L,1122011218,1,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562185825,627407.00
07/03/2019 16:30,2,5.355,ACTIVE,217.80,356.48,60.006,1562185804,"201051344001203","174011545737251",27.12,44.30,0,316.20,393.15,147.0,140.0,0.694,1350905.4,1350905.4,6444,0,0,0,L,1122011218,1,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562185826,627408.00
07/03/2019 16:30,2,5.158,ACTIVE,216.45,354.67,59.985,1562185804,"201051344001230","174011545737251",27.95,42.00,0,318.91,392.25,146.1,139.1,0.694,1345928.6,1345928.6,6458,0,0,0,L,1122011218,1,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562185827,627409.00
07/03/2019 16:30,2,5.211,ACTIVE,216.45,355.58,60.001,1562185804,"201051344000646","174011545737251",27.83,45.00,0,317.70,391.94,146.8,139.8,0.681,1339807.2,1339807.2,6446,0,0,0,L,1122011218,1,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562185828,627410.00
07/03/2019 16:30,2,5.057,ACTIVE,217.80,354.07,59.996,1562185804,"201051344000867","174011545737251",27.39,47.30,0,317.40,388.94,140.3,133.5,0.628,1336417.8,1336417.8,6433,0,0,0,L,1122011218,1,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562185829,627411.00
07/03/2019 16:30,2,5.082,ACTIVE,218.03,356.18,59.990,1562185804,"201051344000633","174011545737251",27.27,45.00,0,333.33,391.34,140.4,133.6,0.654,1333472.0,1333472.0,6443,0,0,0,L,1122011218,1,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562185830,627412.00
07/03/2019 16:30,2,5.223,ACTIVE,216.45,354.67,59.996,1562185804,"201051344000955","174011545737251",27.49,46.40,0,317.70,392.55,145.5,138.5,0.681,1360439.4,1360439.4,6442,0,0,0,L,1122011218,1,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562185830,627413.00
07/03/2019 16:30,2,4.918,ACTIVE,218.26,354.67,60.022,1562185804,"201051344000648","174011545737251",27.57,43.40,0,334.24,391.34,137.4,130.7,0.645,1347522.6,1347522.6,6428,0,0,0,L,1122011218,1,123.36,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562185831,627414.00
07/03/2019 16:30,2,5.014,ACTIVE,218.71,354.97,59.959,1562185804,"201051344000645","174011545737251",27.27,43.80,0,334.54,391.34,138.4,131.7,0.636,1353031.2,1353031.2,6431,0,0,0,L,1122011218,1,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562185832,627415.00
07/03/2019 16:30,2,5.051,ACTIVE,218.48,354.97,60.006,1562185804,"201051344000569","174011545737251",27.39,43.40,0,333.33,391.34,140.1,133.3,0.658,1369879.4,1369879.4,6432,0,0,0,L,1122011218,1,123.36,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562185833,627416.00
07/03/2019 16:30,2,5.068,ACTIVE,218.26,360.38,59.990,1562185804,"179051228000119","174011545737251",27.65,46.80,0,320.71,398.26,141.9,135.1,0.667,156109.8,156109.8,6489,0,0,0,L,46974696,1,123.81,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562185834,627417.00
07/03/2019 16:45,2,3.332,ACTIVE,216.67,349.26,59.990,1562186705,"201051344000579","174011545737251",27.87,43.20,0,334.84,392.85,94.0,88.9,0.446,1370985.7,1370985.7,6438,0,0,0,L,1122011218,1,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562186706,627418.00
07/03/2019 16:45,2,3.578,ACTIVE,216.00,347.46,60.001,1562186705,"201051344001025","174011545737251",26.90,47.30,0,324.62,398.86,97.5,92.2,0.433,1355452.3,1355452.3,6434,0,0,0,L,1122011218,1,123.59,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562186707,627419.00
07/03/2019 16:45,2,3.355,ACTIVE,216.22,348.66,59.990,1562186705,"201051344001093","174011545737251",27.47,42.30,0,333.63,391.34,93.5,88.3,0.446,1337812.0,1337812.0,6449,0,0,0,L,1122011218,1,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562186708,627420.00
07/03/2019 16:45,2,3.340,ACTIVE,216.90,348.66,59.996,1562186705,"201051344000458","174011545737251",27.53,44.80,0,334.54,389.24,93.1,88.0,0.442,1352178.3,1352178.3,6425,0,0,0,L,1122011218,1,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562186709,627421.00
07/03/2019 16:45,2,3.537,ACTIVE,215.09,348.06,59.980,1562186705,"201051344000890","174011545737251",27.35,42.80,0,328.22,392.85,98.0,92.6,0.451,1352950.0,1352950.0,6439,0,0,0,L,1122011218,1,123.81,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562186709,627422.00
07/03/2019 16:45,2,3.361,ACTIVE,216.67,355.58,60.006,1562186705,"201051344000988","174011545737251",17.89,40.60,0,318.00,392.25,60.9,56.9,0.526,1032394.5,1032394.5,6437,0,0,0,L,1122011218,1,122.91,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562186710,627423.00
