ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2019 16:45,2,3.496,ACTIVE,216.00,350.47,59.985,1562186705,"201051344000582","174011545737251",27.31,44.80,0,333.03,392.25,96.8,91.5,0.460,1330498.3,1330498.3,6429,0,0,0,L,1122011218,1,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562186711,627424.00
07/03/2019 16:45,2,3.330,ACTIVE,216.00,348.36,59.969,1562186705,"201051344000868","174011545737251",27.19,42.30,0,333.03,388.04,91.7,86.6,0.420,1338486.9,1338486.9,6429,0,0,0,L,1122011218,1,122.68,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562186712,627425.00
07/03/2019 16:45,2,3.193,ACTIVE,216.67,348.66,60.006,1562186705,"201051344000576","174011545737251",27.12,45.50,0,318.61,390.74,87.7,82.7,0.415,1355132.9,1355132.9,6445,0,0,0,L,1122011218,1,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562186713,627426.00
07/03/2019 16:45,2,3.287,ACTIVE,216.45,347.46,60.006,1562186705,"201051344001158","174011545737251",27.21,43.60,0,334.54,388.64,90.6,85.6,0.429,1332379.3,1332379.3,6430,0,0,0,L,1122011218,1,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562186714,627427.00
07/03/2019 16:45,2,3.400,ACTIVE,215.54,348.36,59.990,1562186705,"201051344000917","174011545737251",27.37,45.80,0,332.13,391.04,94.3,89.1,0.446,1347459.6,1347459.6,6443,0,0,0,L,1122011218,1,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562186715,627428.00
07/03/2019 16:45,2,3.320,ACTIVE,215.32,352.87,60.001,1562186705,"201051344000417","174011545737251",17.89,44.00,0,319.21,388.04,60.2,56.2,0.504,1068864.2,1068864.2,6453,0,0,0,L,1122011218,1,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562186716,627429.00
07/03/2019 16:45,2,3.338,ACTIVE,215.09,348.36,60.006,1562186705,"201051344000685","174011545737251",27.04,42.80,0,332.43,389.24,91.4,86.3,0.451,1353651.0,1353651.0,6438,0,0,0,L,1122011218,1,124.04,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562186717,627430.00
07/03/2019 16:45,2,3.336,ACTIVE,216.00,349.56,59.996,1562186705,"201051344000651","174011545737251",27.37,47.30,0,333.63,390.44,92.4,87.2,0.433,1347646.3,1347646.3,6436,0,0,0,L,1122011218,1,124.27,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562186718,627431.00
07/03/2019 16:45,2,3.201,ACTIVE,215.54,347.16,60.022,1562186705,"201051344000594","174011545737251",28.07,44.50,0,331.23,388.34,91.1,86.0,0.424,1358174.1,1358174.1,6437,0,0,0,L,1122011218,1,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562186719,627432.00
07/03/2019 16:45,2,3.225,ACTIVE,216.67,347.46,60.012,1562186705,"201051344000469","174011545737251",27.27,41.50,0,334.24,389.54,89.2,84.1,0.424,1338232.2,1338232.2,6439,0,0,0,L,1122011218,1,122.68,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562186720,627433.00
07/03/2019 16:45,2,3.576,ACTIVE,216.00,349.56,60.012,1562186705,"201051344000585","174011545737251",27.29,44.30,0,332.13,391.04,98.8,93.4,0.473,1362538.5,1362538.5,6432,0,0,0,L,1122011218,1,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562186721,627434.00
07/03/2019 16:45,2,3.334,ACTIVE,216.90,349.56,60.017,1562186705,"201051344000853","174011545737251",26.96,45.50,0,335.44,392.55,91.0,85.9,0.424,1361151.2,1361151.2,6432,0,0,0,L,1122011218,1,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562186722,627435.00
07/03/2019 16:45,2,3.480,ACTIVE,215.32,348.96,60.012,1562186705,"201051344001145","174011545737251",27.85,42.00,0,332.13,397.66,98.2,92.9,0.460,1362257.9,1362257.9,6452,0,0,0,L,1122011218,1,123.36,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562186723,627436.00
07/03/2019 16:45,2,3.451,ACTIVE,215.54,348.96,60.006,1562186705,"201051344000438","174011545737251",27.59,45.00,0,333.03,390.74,96.6,91.3,0.468,1355718.3,1355718.3,6435,0,0,0,L,1122011218,1,123.81,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562186724,627437.00
07/03/2019 16:45,2,3.590,ACTIVE,215.54,348.36,60.006,1562186705,"201051344001135","174011545737251",27.17,46.20,0,333.33,389.24,98.8,93.4,0.451,1342978.4,1342978.4,6431,0,0,0,L,1122011218,1,123.59,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562186725,627438.00
07/03/2019 16:45,2,3.395,ACTIVE,216.67,348.06,60.043,1562186705,"201051344000983","174011545737251",27.25,44.00,0,334.54,389.84,93.7,88.5,0.429,1359221.9,1359221.9,6430,0,0,0,L,1122011218,1,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562186726,627439.00
07/03/2019 16:45,2,3.562,ACTIVE,215.77,348.96,60.001,1562186705,"201051344001203","174011545737251",27.10,44.50,0,334.54,390.74,97.8,92.5,0.464,1350935.9,1350935.9,6445,0,0,0,L,1122011218,1,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562186726,627440.00
07/03/2019 16:45,2,3.445,ACTIVE,214.87,347.46,59.969,1562186705,"201051344001230","174011545737251",27.65,40.40,0,332.43,390.14,96.5,91.2,0.455,1345959.0,1345959.0,6459,0,0,0,L,1122011218,1,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562186727,627441.00
07/03/2019 16:45,2,3.545,ACTIVE,214.87,347.76,60.043,1562186705,"201051344000646","174011545737251",27.15,44.30,0,331.83,389.54,97.5,92.1,0.455,1339837.9,1339837.9,6447,0,0,0,L,1122011218,1,123.59,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562186728,627442.00
07/03/2019 16:45,2,3.371,ACTIVE,216.22,346.86,60.001,1562186705,"201051344000867","174011545737251",27.08,48.50,0,333.03,385.93,92.5,87.3,0.420,1336446.9,1336446.9,6434,0,0,0,L,1122011218,1,123.14,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562186729,627443.00
07/03/2019 16:45,2,3.350,ACTIVE,216.45,349.26,60.001,1562186705,"201051344000633","174011545737251",27.31,45.50,0,333.93,389.24,92.7,87.5,0.442,1333501.1,1333501.1,6444,0,0,0,L,1122011218,1,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562186730,627444.00
07/03/2019 16:45,2,3.449,ACTIVE,214.87,347.16,60.001,1562186705,"201051344000955","174011545737251",27.57,46.20,0,331.83,389.84,96.3,91.0,0.460,1360469.6,1360469.6,6443,0,0,0,L,1122011218,1,122.91,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562186731,627445.00
07/03/2019 16:45,2,3.293,ACTIVE,216.45,347.76,59.985,1562186705,"201051344000648","174011545737251",27.55,43.60,0,335.14,388.94,91.9,86.8,0.442,1347550.9,1347550.9,6429,0,0,0,L,1122011218,1,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562186732,627446.00
07/03/2019 16:45,2,3.352,ACTIVE,216.67,347.76,60.033,1562186705,"201051344000645","174011545737251",27.14,45.30,0,335.14,388.04,92.1,86.9,0.429,1353059.5,1353059.5,6432,0,0,0,L,1122011218,1,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562186733,627447.00
07/03/2019 16:45,2,3.453,ACTIVE,216.45,348.06,60.006,1562186705,"201051344000569","174011545737251",26.60,44.80,0,334.54,388.04,93.1,87.9,0.438,1369908.1,1369908.1,6433,0,0,0,L,1122011218,1,122.46,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562186734,627448.00
07/03/2019 16:45,2,3.373,ACTIVE,216.45,352.57,60.001,1562186705,"179051228000119","174011545737251",27.39,48.50,0,336.94,392.25,93.6,88.4,0.451,156138.8,156138.8,6490,0,0,0,L,46974696,1,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562186735,627449.00
07/03/2019 17:00,2,2.977,ACTIVE,216.45,347.16,60.006,1562187605,"201051344000579","174011545737251",27.83,42.80,0,333.93,388.64,84.0,79.2,0.389,1371012.2,1371012.2,6439,0,0,0,L,1122011218,1,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562187606,627450.00
07/03/2019 17:00,2,3.102,ACTIVE,215.77,345.96,59.996,1562187605,"201051344001025","174011545737251",27.33,46.80,0,332.73,389.84,86.0,81.0,0.384,1355479.7,1355479.7,6435,0,0,0,L,1122011218,1,123.59,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562187607,627451.00
07/03/2019 17:00,2,2.938,ACTIVE,216.00,347.16,60.049,1562187605,"201051344001093","174011545737251",27.19,42.80,0,319.21,390.44,80.8,76.1,0.376,1337838.1,1337838.1,6450,0,0,0,L,1122011218,1,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562187608,627452.00
07/03/2019 17:00,2,2.906,ACTIVE,216.45,346.86,59.996,1562187605,"201051344000458","174011545737251",27.17,45.80,0,318.00,391.04,80.0,75.3,0.380,1352204.0,1352204.0,6426,0,0,0,L,1122011218,1,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562187609,627453.00
07/03/2019 17:00,2,3.002,ACTIVE,215.32,345.96,60.028,1562187605,"201051344000890","174011545737251",27.47,42.30,0,333.33,388.64,83.6,78.7,0.384,1352977.0,1352977.0,6440,0,0,0,L,1122011218,1,123.81,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562187610,627454.00
07/03/2019 17:00,2,2.855,ACTIVE,216.45,352.87,60.012,1562187605,"201051344000988","174011545737251",17.91,40.80,0,315.90,392.85,51.8,48.1,0.438,1032411.0,1032411.0,6438,0,0,0,L,1122011218,1,122.91,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562187611,627455.00
07/03/2019 17:00,2,2.963,ACTIVE,216.00,347.46,60.043,1562187605,"201051344000582","174011545737251",27.17,45.50,0,333.03,390.14,81.5,76.7,0.389,1330525.0,1330525.0,6430,0,0,0,L,1122011218,1,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562187612,627456.00
07/03/2019 17:00,2,2.852,ACTIVE,215.54,346.86,60.017,1562187605,"201051344000868","174011545737251",27.12,43.00,0,318.91,388.94,78.3,73.7,0.354,1338512.5,1338512.5,6430,0,0,0,L,1122011218,1,122.46,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562187612,627457.00
07/03/2019 17:00,2,2.738,ACTIVE,216.45,360.38,60.017,1562187605,"201051344000576","174011545737251",27.08,46.40,0,318.91,390.14,75.1,70.6,0.645,1355157.7,1355157.7,6446,0,0,0,L,1122011218,1,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562187613,627458.00
07/03/2019 17:00,2,2.854,ACTIVE,216.22,347.46,60.043,1562187605,"201051344001158","174011545737251",27.00,43.40,0,317.40,390.14,78.0,73.4,0.367,1332405.0,1332405.0,6431,0,0,0,L,1122011218,1,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562187614,627459.00
07/03/2019 17:00,2,2.941,ACTIVE,215.54,347.16,60.001,1562187605,"201051344000917","174011545737251",27.33,46.20,0,332.43,390.14,81.5,76.7,0.389,1347486.7,1347486.7,6444,0,0,0,L,1122011218,1,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562187615,627460.00
07/03/2019 17:00,2,2.887,ACTIVE,215.32,350.47,60.017,1562187605,"201051344000417","174011545737251",17.87,43.60,0,318.00,388.64,52.3,48.6,0.438,1068881.4,1068881.4,6454,0,0,0,L,1122011218,1,123.14,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562187616,627461.00
07/03/2019 17:00,2,2.922,ACTIVE,215.54,347.16,60.006,1562187605,"201051344000685","174011545737251",26.96,42.80,0,333.33,388.64,79.8,75.1,0.389,1353677.7,1353677.7,6439,0,0,0,L,1122011218,1,124.27,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562187617,627462.00
07/03/2019 17:00,2,2.947,ACTIVE,216.00,346.56,60.006,1562187605,"201051344000651","174011545737251",26.92,48.30,0,333.93,390.14,80.5,75.7,0.384,1347673.2,1347673.2,6437,0,0,0,L,1122011218,1,124.27,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562187618,627463.00
07/03/2019 17:00,2,2.830,ACTIVE,215.32,346.56,60.012,1562187605,"201051344000594","174011545737251",27.47,45.30,0,333.03,387.44,78.8,74.1,0.371,1358200.4,1358200.4,6438,0,0,0,L,1122011218,1,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562187619,627464.00
07/03/2019 17:00,2,2.789,ACTIVE,216.22,359.78,60.017,1562187605,"201051344000469","174011545737251",27.02,42.50,0,315.90,390.44,76.4,71.8,0.663,1338257.6,1338257.6,6440,0,0,0,L,1122011218,1,122.46,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562187620,627465.00
07/03/2019 17:00,2,3.064,ACTIVE,216.00,348.36,59.969,1562187605,"201051344000585","174011545737251",27.14,44.00,0,333.03,390.14,84.2,79.3,0.398,1362566.7,1362566.7,6433,0,0,0,L,1122011218,1,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562187621,627466.00
07/03/2019 17:00,2,2.803,ACTIVE,216.67,360.08,60.022,1562187605,"201051344000853","174011545737251",26.92,45.50,0,318.00,391.04,76.4,71.8,0.645,1361176.7,1361176.7,6433,0,0,0,L,1122011218,1,123.36,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562187622,627467.00
07/03/2019 17:00,2,2.953,ACTIVE,215.54,346.86,60.017,1562187605,"201051344001145","174011545737251",27.29,42.00,0,333.33,390.44,81.6,76.8,0.376,1362285.6,1362285.6,6453,0,0,0,L,1122011218,1,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562187623,627468.00
07/03/2019 17:00,2,2.836,ACTIVE,215.77,347.16,60.001,1562187605,"201051344000438","174011545737251",27.75,44.80,0,333.33,389.84,79.7,75.0,0.380,1355745.1,1355745.1,6436,0,0,0,L,1122011218,1,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562187624,627469.00
07/03/2019 17:00,2,2.963,ACTIVE,215.54,346.86,60.006,1562187605,"201051344001135","174011545737251",27.23,46.80,0,333.33,388.34,81.8,77.0,0.371,1343005.5,1343005.5,6432,0,0,0,L,1122011218,1,123.59,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562187625,627470.00
07/03/2019 17:00,2,2.857,ACTIVE,216.45,348.36,60.006,1562187605,"201051344000983","174011545737251",27.37,45.30,0,316.50,389.84,79.3,74.6,0.371,1359247.7,1359247.7,6431,0,0,0,L,1122011218,1,122.91,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562187625,627471.00
07/03/2019 17:00,2,3.008,ACTIVE,216.00,348.06,60.012,1562187605,"201051344001203","174011545737251",26.96,44.30,0,333.93,389.54,82.1,77.3,0.376,1350962.9,1350962.9,6446,0,0,0,L,1122011218,1,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562187626,627472.00
07/03/2019 17:00,2,2.922,ACTIVE,215.32,345.96,60.017,1562187605,"201051344001230","174011545737251",27.67,39.80,0,332.13,388.34,82.0,77.2,0.389,1345985.8,1345985.8,6460,0,0,0,L,1122011218,1,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562187627,627473.00
07/03/2019 17:00,2,3.018,ACTIVE,215.09,346.56,59.980,1562187605,"201051344000646","174011545737251",27.45,44.30,0,331.83,388.34,84.0,79.1,0.402,1339864.9,1339864.9,6448,0,0,0,L,1122011218,1,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562187628,627474.00
07/03/2019 17:00,2,2.994,ACTIVE,216.00,344.76,60.017,1562187605,"201051344000867","174011545737251",26.98,48.50,0,318.61,388.34,81.8,77.0,0.367,1336472.7,1336472.7,6435,0,0,0,L,1122011218,1,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562187629,627475.00
07/03/2019 17:00,2,2.969,ACTIVE,216.22,346.86,60.012,1562187605,"201051344000633","174011545737251",27.15,46.00,0,316.80,390.44,81.7,76.9,0.380,1333526.8,1333526.8,6445,0,0,0,L,1122011218,1,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562187630,627476.00
07/03/2019 17:00,2,3.061,ACTIVE,215.32,346.56,60.017,1562187605,"201051344000955","174011545737251",27.17,46.80,0,333.03,387.44,84.2,79.4,0.402,1360496.1,1360496.1,6444,0,0,0,L,1122011218,1,123.14,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562187631,627477.00
07/03/2019 17:00,2,2.893,ACTIVE,216.45,358.58,60.012,1562187605,"201051344000648","174011545737251",27.06,43.40,0,316.80,390.74,79.3,74.6,0.681,1347575.8,1347575.8,6430,0,0,0,L,1122011218,1,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562187632,627478.00
07/03/2019 17:00,2,2.900,ACTIVE,216.45,358.58,59.990,1562187605,"201051344000645","174011545737251",26.88,45.50,0,318.61,390.14,79.0,74.3,0.663,1353084.6,1353084.6,6433,0,0,0,L,1122011218,1,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562187633,627479.00
07/03/2019 17:00,2,2.930,ACTIVE,216.22,347.46,60.012,1562187605,"201051344000569","174011545737251",26.92,45.00,0,318.61,390.14,79.8,75.1,0.380,1369933.5,1369933.5,6434,0,0,0,L,1122011218,1,122.46,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562187634,627480.00
07/03/2019 17:00,2,2.906,ACTIVE,216.22,351.37,60.006,1562187605,"179051228000119","174011545737251",27.33,49.30,0,318.61,392.25,80.5,75.8,0.384,156164.4,156164.4,6491,0,0,0,L,46974696,1,122.91,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562187635,627481.00
07/03/2019 17:15,2,4.586,ACTIVE,218.26,354.07,59.990,1562188505,"201051344000579","174011545737251",27.65,42.80,0,318.30,390.74,128.4,122.0,0.601,1371039.8,1371039.8,6440,0,0,0,L,1122011218,1,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562188506,627482.00
07/03/2019 17:15,2,4.914,ACTIVE,217.35,352.57,60.022,1562188505,"201051344001025","174011545737251",26.96,46.60,0,319.81,399.76,134.2,127.6,0.610,1355508.5,1355508.5,6436,0,0,0,L,1122011218,1,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562188507,627483.00
07/03/2019 17:15,2,4.648,ACTIVE,217.35,354.07,60.012,1562188505,"201051344001093","174011545737251",27.23,43.20,0,318.61,390.74,128.2,121.9,0.592,1337865.5,1337865.5,6451,0,0,0,L,1122011218,1,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562188508,627484.00
07/03/2019 17:15,2,4.570,ACTIVE,218.26,352.87,59.980,1562188505,"201051344000458","174011545737251",27.25,46.20,0,317.10,391.34,126.2,119.9,0.597,1352230.8,1352230.8,6427,0,0,0,L,1122011218,1,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562188509,627485.00
07/03/2019 17:15,2,4.828,ACTIVE,216.67,351.97,59.990,1562188505,"201051344000890","174011545737251",27.27,42.50,0,319.81,390.14,133.4,126.8,0.614,1353005.2,1353005.2,6441,0,0,0,L,1122011218,1,124.49,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562188510,627486.00
07/03/2019 17:15,2,4.604,ACTIVE,218.26,350.47,60.001,1562188505,"201051344000988","174011545737251",17.91,41.50,0,314.40,394.35,83.6,78.7,0.407,1032428.4,1032428.4,6439,0,0,0,L,1122011218,1,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562188511,627487.00
07/03/2019 17:15,2,4.889,ACTIVE,217.58,354.67,60.006,1562188505,"201051344000582","174011545737251",27.21,46.20,0,319.51,392.55,134.7,128.1,0.636,1330553.0,1330553.0,6431,0,0,0,L,1122011218,1,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562188512,627488.00
07/03/2019 17:15,2,4.715,ACTIVE,217.58,354.07,59.980,1562188505,"201051344000868","174011545737251",27.06,43.40,0,318.61,389.24,129.2,122.8,0.588,1338539.3,1338539.3,6431,0,0,0,L,1122011218,1,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562188513,627489.00
07/03/2019 17:15,2,4.592,ACTIVE,218.48,354.07,59.985,1562188505,"201051344000576","174011545737251",27.14,47.80,0,319.51,390.74,126.2,119.9,0.597,1355183.7,1355183.7,6447,0,0,0,L,1122011218,1,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562188514,627490.00
07/03/2019 17:15,2,4.783,ACTIVE,218.26,353.77,59.990,1562188505,"201051344001158","174011545737251",27.06,43.60,0,317.10,390.14,131.1,124.6,0.614,1332432.0,1332432.0,6432,0,0,0,L,1122011218,1,123.59,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562188514,627491.00
07/03/2019 17:15,2,5.096,ACTIVE,217.35,355.28,59.996,1562188505,"201051344000917","174011545737251",27.19,46.60,0,320.71,391.64,140.3,133.5,0.667,1347515.4,1347515.4,6445,0,0,0,L,1122011218,1,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562188515,627492.00
07/03/2019 17:15,2,4.920,ACTIVE,216.90,347.76,59.990,1562188505,"201051344000417","174011545737251",17.89,44.30,0,318.30,390.14,89.2,84.2,0.420,1068899.5,1068899.5,6455,0,0,0,L,1122011218,1,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562188516,627493.00
07/03/2019 17:15,2,5.018,ACTIVE,216.67,353.47,59.975,1562188505,"201051344000685","174011545737251",27.31,43.40,0,317.40,390.74,138.9,132.1,0.681,1353706.0,1353706.0,6440,0,0,0,L,1122011218,1,124.94,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562188517,627494.00
07/03/2019 17:15,2,4.996,ACTIVE,217.80,354.37,60.012,1562188505,"201051344000651","174011545737251",27.31,49.30,0,320.41,394.95,138.2,131.4,0.628,1347701.6,1347701.6,6438,0,0,0,L,1122011218,1,125.17,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562188518,627495.00
07/03/2019 17:15,2,4.705,ACTIVE,217.13,352.27,59.996,1562188505,"201051344000594","174011545737251",27.83,44.30,0,318.61,388.64,132.7,126.1,0.619,1358227.9,1358227.9,6439,0,0,0,L,1122011218,1,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562188519,627496.00
07/03/2019 17:15,2,4.674,ACTIVE,218.48,353.77,60.022,1562188505,"201051344000469","174011545737251",27.04,43.00,0,316.20,390.44,128.0,121.6,0.605,1338284.4,1338284.4,6441,0,0,0,L,1122011218,1,123.59,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562188520,627497.00
07/03/2019 17:15,2,5.084,ACTIVE,217.58,354.37,59.969,1562188505,"201051344000585","174011545737251",27.51,44.80,0,318.61,392.55,141.6,134.7,0.663,1362596.4,1362596.4,6434,0,0,0,L,1122011218,1,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562188521,627498.00
07/03/2019 17:15,2,4.633,ACTIVE,218.71,355.28,59.975,1562188505,"201051344000853","174011545737251",27.08,46.00,0,319.21,393.45,127.1,120.7,0.605,1361203.6,1361203.6,6434,0,0,0,L,1122011218,1,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562188522,627499.00
07/03/2019 17:15,2,4.898,ACTIVE,216.67,354.07,59.996,1562188505,"201051344001145","174011545737251",27.91,42.30,0,321.01,392.25,138.4,131.7,0.641,1362314.8,1362314.8,6454,0,0,0,L,1122011218,1,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562188523,627500.00
07/03/2019 17:15,2,4.830,ACTIVE,217.13,354.07,59.985,1562188505,"201051344000438","174011545737251",27.39,45.80,0,318.30,391.94,134.0,127.4,0.636,1355773.5,1355773.5,6437,0,0,0,L,1122011218,1,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562188524,627501.00
07/03/2019 17:15,2,4.924,ACTIVE,217.13,353.17,59.975,1562188505,"201051344001135","174011545737251",27.08,48.00,0,320.11,390.44,135.0,128.3,0.628,1343034.3,1343034.3,6433,0,0,0,L,1122011218,1,124.49,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562188525,627502.00
07/03/2019 17:15,2,4.600,ACTIVE,218.26,353.17,59.985,1562188505,"201051344000983","174011545737251",27.37,46.00,0,318.91,389.84,127.5,121.1,0.601,1359275.1,1359275.1,6432,0,0,0,L,1122011218,1,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562188526,627503.00
07/03/2019 17:15,2,4.877,ACTIVE,217.58,353.17,59.980,1562188505,"201051344001203","174011545737251",27.12,44.80,0,318.00,392.55,134.0,127.4,0.632,1350991.5,1350991.5,6447,0,0,0,L,1122011218,1,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562188527,627504.00
07/03/2019 17:15,2,4.785,ACTIVE,216.22,352.87,59.969,1562188505,"201051344001230","174011545737251",27.37,40.40,0,320.11,390.44,132.7,126.1,0.632,1346014.2,1346014.2,6461,0,0,0,L,1122011218,1,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562188527,627505.00
07/03/2019 17:15,2,4.836,ACTIVE,216.22,353.77,59.980,1562188505,"201051344000646","174011545737251",27.21,43.80,0,317.40,390.74,133.3,126.7,0.636,1339893.7,1339893.7,6449,0,0,0,L,1122011218,1,124.49,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562188528,627506.00
07/03/2019 17:15,2,4.471,ACTIVE,217.35,351.67,59.985,1562188505,"201051344000867","174011545737251",27.41,49.30,0,320.11,387.44,124.1,117.9,0.561,1336500.0,1336500.0,6436,0,0,0,L,1122011218,1,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562188529,627507.00
07/03/2019 17:15,2,4.480,ACTIVE,217.58,353.77,59.985,1562188505,"201051344000633","174011545737251",27.14,47.00,0,319.51,390.74,123.2,117.0,0.570,1333554.1,1333554.1,6446,0,0,0,L,1122011218,1,123.81,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562188530,627508.00
07/03/2019 17:15,2,4.596,ACTIVE,216.22,351.97,60.001,1562188505,"201051344000955","174011545737251",27.43,47.00,0,319.51,388.94,127.6,121.2,0.610,1360524.4,1360524.4,6445,0,0,0,L,1122011218,1,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562188531,627509.00
07/03/2019 17:15,2,4.281,ACTIVE,217.80,351.37,60.001,1562188505,"201051344000648","174011545737251",27.08,44.30,0,318.61,391.04,117.4,111.4,0.557,1347602.3,1347602.3,6431,0,0,0,L,1122011218,1,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562188532,627510.00
07/03/2019 17:15,2,4.277,ACTIVE,217.80,351.97,60.012,1562188505,"201051344000645","174011545737251",27.02,46.80,0,320.41,390.74,117.1,111.1,0.544,1353111.1,1353111.1,6434,0,0,0,L,1122011218,1,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562188533,627511.00
07/03/2019 17:15,2,4.350,ACTIVE,217.80,351.97,59.975,1562188505,"201051344000569","174011545737251",26.92,46.00,0,317.70,390.14,118.4,112.4,0.561,1369960.4,1369960.4,6435,0,0,0,L,1122011218,1,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562188534,627512.00
07/03/2019 17:15,2,4.305,ACTIVE,217.80,356.78,59.985,1562188505,"179051228000119","174011545737251",27.39,50.40,0,319.81,393.15,119.4,113.3,0.575,156191.6,156191.6,6492,0,0,0,L,46974696,1,123.59,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562188535,627513.00
07/03/2019 17:30,2,3.357,ACTIVE,216.90,349.56,59.975,1562189405,"201051344000579","174011545737251",28.07,42.50,0,334.24,385.63,95.5,90.3,0.451,1371065.9,1371065.9,6441,0,0,0,L,1122011218,1,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562189406,627514.00
07/03/2019 17:30,2,3.555,ACTIVE,216.45,349.26,59.953,1562189405,"201051344001025","174011545737251",27.95,45.80,0,331.83,387.14,100.7,95.2,0.464,1355535.8,1355535.8,6437,0,0,0,L,1122011218,1,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562189407,627515.00
07/03/2019 17:30,2,3.453,ACTIVE,216.90,350.77,59.975,1562189405,"201051344001093","174011545737251",27.63,42.50,0,321.01,389.84,96.7,91.4,0.446,1337891.3,1337891.3,6452,0,0,0,L,1122011218,1,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562189408,627516.00
07/03/2019 17:30,2,3.404,ACTIVE,217.13,348.66,59.975,1562189405,"201051344000458","174011545737251",27.73,45.50,0,319.81,391.04,95.6,90.3,0.455,1352256.0,1352256.0,6428,0,0,0,L,1122011218,1,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562189409,627517.00
07/03/2019 17:30,2,3.646,ACTIVE,216.00,349.86,59.990,1562189405,"201051344000890","174011545737251",27.73,42.50,0,333.33,386.53,102.5,97.0,0.473,1353032.0,1353032.0,6442,0,0,0,L,1122011218,1,124.04,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562189410,627518.00
07/03/2019 17:30,2,3.488,ACTIVE,217.13,356.48,59.980,1562189405,"201051344000988","174011545737251",17.97,40.40,0,316.50,393.45,63.6,59.5,0.552,1032444.7,1032444.7,6440,0,0,0,L,1122011218,1,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562189411,627519.00
07/03/2019 17:30,2,3.725,ACTIVE,216.90,350.47,59.980,1562189405,"201051344000582","174011545737251",27.19,46.00,0,332.73,387.44,102.5,97.1,0.486,1330579.5,1330579.5,6432,0,0,0,L,1122011218,1,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562189412,627520.00
07/03/2019 17:30,2,3.504,ACTIVE,216.45,348.06,59.975,1562189405,"201051344000868","174011545737251",27.37,43.00,0,318.91,388.94,97.1,91.8,0.429,1338564.3,1338564.3,6432,0,0,0,L,1122011218,1,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562189413,627521.00
07/03/2019 17:30,2,3.297,ACTIVE,217.35,350.77,59.938,1562189405,"201051344000576","174011545737251",27.75,47.30,0,318.30,390.74,92.8,87.6,0.442,1355207.9,1355207.9,6448,0,0,0,L,1122011218,1,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562189414,627522.00
07/03/2019 17:30,2,3.502,ACTIVE,217.13,349.26,59.990,1562189405,"201051344001158","174011545737251",27.23,43.00,0,317.40,390.44,96.5,91.2,0.451,1332457.2,1332457.2,6433,0,0,0,L,1122011218,1,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562189415,627523.00
07/03/2019 17:30,2,3.691,ACTIVE,216.67,349.56,59.990,1562189405,"201051344000917","174011545737251",27.53,46.40,0,331.83,386.53,102.9,97.4,0.491,1347542.4,1347542.4,6446,0,0,0,L,1122011218,1,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562189416,627524.00
07/03/2019 17:30,2,3.588,ACTIVE,216.00,354.97,59.975,1562189405,"201051344000417","174011545737251",18.01,42.50,0,318.00,390.14,65.4,61.2,0.544,1068916.5,1068916.5,6456,0,0,0,L,1122011218,1,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562189417,627525.00
07/03/2019 17:30,2,3.621,ACTIVE,216.22,349.86,59.980,1562189405,"201051344000685","174011545737251",27.23,43.20,0,332.13,385.93,99.8,94.4,0.495,1353732.6,1353732.6,6441,0,0,0,L,1122011218,1,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562189417,627526.00
07/03/2019 17:30,2,3.625,ACTIVE,216.90,350.77,59.980,1562189405,"201051344000651","174011545737251",27.47,49.00,0,333.33,386.53,100.9,95.5,0.455,1347728.3,1347728.3,6439,0,0,0,L,1122011218,1,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562189418,627527.00
07/03/2019 17:30,2,3.430,ACTIVE,216.00,348.06,59.985,1562189405,"201051344000594","174011545737251",28.09,43.80,0,331.83,384.43,97.5,92.2,0.451,1358253.6,1358253.6,6440,0,0,0,L,1122011218,1,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562189419,627528.00
07/03/2019 17:30,2,3.486,ACTIVE,217.35,350.47,59.980,1562189405,"201051344000469","174011545737251",27.41,42.80,0,317.10,391.04,96.8,91.5,0.473,1338309.4,1338309.4,6442,0,0,0,L,1122011218,1,122.91,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562189420,627529.00
07/03/2019 17:30,2,3.992,ACTIVE,216.90,351.97,59.980,1562189405,"201051344000585","174011545737251",27.55,44.00,0,332.73,388.34,111.5,105.7,0.521,1362624.4,1362624.4,6435,0,0,0,L,1122011218,1,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562189422,627530.00
07/03/2019 17:30,2,3.621,ACTIVE,217.80,351.07,59.985,1562189405,"201051344000853","174011545737251",27.49,45.30,0,318.30,391.94,100.8,95.3,0.473,1361228.6,1361228.6,6435,0,0,0,L,1122011218,1,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562189422,627531.00
07/03/2019 17:30,2,3.865,ACTIVE,216.22,351.07,59.985,1562189405,"201051344001145","174011545737251",28.23,41.50,0,333.03,387.44,110.7,104.9,0.513,1362342.1,1362342.1,6455,0,0,0,L,1122011218,1,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562189423,627532.00
07/03/2019 17:30,2,3.799,ACTIVE,216.67,351.37,59.980,1562189405,"201051344000438","174011545737251",28.09,44.80,0,332.73,386.53,108.1,102.4,0.508,1355800.0,1355800.0,6438,0,0,0,L,1122011218,1,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562189424,627533.00
07/03/2019 17:30,2,3.896,ACTIVE,216.45,349.56,59.980,1562189405,"201051344001135","174011545737251",27.69,46.80,0,333.33,385.93,109.2,103.5,0.504,1343061.2,1343061.2,6434,0,0,0,L,1122011218,1,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562189425,627534.00
07/03/2019 17:30,2,3.650,ACTIVE,217.35,350.77,59.990,1562189405,"201051344000983","174011545737251",27.47,45.50,0,318.61,390.44,101.6,96.2,0.473,1359300.4,1359300.4,6433,0,0,0,L,1122011218,1,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562189426,627535.00
07/03/2019 17:30,2,3.877,ACTIVE,216.90,350.17,59.990,1562189405,"201051344001203","174011545737251",27.47,45.00,0,333.63,386.83,107.9,102.2,0.513,1351018.2,1351018.2,6448,0,0,0,L,1122011218,1,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562189427,627536.00
07/03/2019 17:30,2,3.773,ACTIVE,216.00,348.96,59.990,1562189405,"201051344001230","174011545737251",27.91,40.00,0,333.33,385.93,106.7,101.1,0.508,1346040.7,1346040.7,6462,0,0,0,L,1122011218,1,124.04,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562189428,627537.00
07/03/2019 17:30,2,3.918,ACTIVE,216.00,351.97,59.969,1562189405,"201051344000646","174011545737251",27.41,42.80,0,331.83,386.53,108.8,103.1,0.521,1339920.6,1339920.6,6450,0,0,0,L,1122011218,1,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562189429,627538.00
07/03/2019 17:30,2,3.635,ACTIVE,216.67,347.16,59.959,1562189405,"201051344000867","174011545737251",27.75,49.00,0,319.21,386.83,102.2,96.7,0.460,1336525.2,1336525.2,6437,0,0,0,L,1122011218,1,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562189430,627539.00
07/03/2019 17:30,2,3.656,ACTIVE,216.90,351.97,59.990,1562189405,"201051344000633","174011545737251",27.63,46.20,0,319.81,389.84,102.4,96.9,0.473,1333579.3,1333579.3,6447,0,0,0,L,1122011218,1,123.36,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562189431,627540.00
07/03/2019 17:30,2,3.805,ACTIVE,216.00,349.86,59.990,1562189405,"201051344000955","174011545737251",27.83,46.40,0,333.33,385.93,107.3,101.6,0.508,1360550.7,1360550.7,6446,0,0,0,L,1122011218,1,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562189432,627541.00
07/03/2019 17:30,2,3.516,ACTIVE,217.13,349.86,60.017,1562189405,"201051344000648","174011545737251",27.47,44.00,0,316.20,390.74,97.8,92.4,0.464,1347626.6,1347626.6,6432,0,0,0,L,1122011218,1,122.91,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562189433,627542.00
07/03/2019 17:30,2,3.570,ACTIVE,217.13,349.26,59.980,1562189405,"201051344000645","174011545737251",27.00,46.20,0,318.61,390.44,97.5,92.2,0.451,1353135.5,1353135.5,6435,0,0,0,L,1122011218,1,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562189434,627543.00
07/03/2019 17:30,2,3.574,ACTIVE,216.90,349.56,60.001,1562189405,"201051344000569","174011545737251",27.29,45.30,0,318.61,390.14,98.8,93.4,0.460,1369985.2,1369985.2,6436,0,0,0,L,1122011218,1,122.91,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562189435,627544.00
07/03/2019 17:30,2,3.562,ACTIVE,216.90,353.77,59.990,1562189405,"179051228000119","174011545737251",27.41,50.60,0,320.41,392.25,98.9,93.5,0.477,156216.6,156216.6,6493,0,0,0,L,46974696,1,123.36,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562189436,627545.00
07/03/2019 17:45,2,3.332,ACTIVE,217.13,349.26,59.975,1562190304,"201051344000579","174011545737251",28.21,40.60,0,334.54,378.72,95.2,89.9,0.446,1371090.2,1371090.2,6442,0,0,0,L,1122011218,1,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562190305,627546.00
07/03/2019 17:45,2,3.660,ACTIVE,216.67,350.17,59.959,1562190304,"201051344001025","174011545737251",27.51,44.50,0,333.63,381.12,102.0,96.5,0.482,1355561.7,1355561.7,6438,0,0,0,L,1122011218,1,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562190306,627547.00
07/03/2019 17:45,2,3.354,ACTIVE,216.90,349.86,59.996,1562190304,"201051344001093","174011545737251",27.85,41.30,0,333.93,379.92,94.6,89.4,0.442,1337915.5,1337915.5,6453,0,0,0,L,1122011218,1,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562190307,627548.00
07/03/2019 17:45,2,3.238,ACTIVE,217.13,348.36,59.969,1562190304,"201051344000458","174011545737251",28.07,44.00,0,334.24,377.52,92.1,87.0,0.442,1352279.5,1352279.5,6429,0,0,0,L,1122011218,1,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562190308,627549.00
07/03/2019 17:45,2,3.496,ACTIVE,216.00,348.36,59.990,1562190304,"201051344000890","174011545737251",28.01,41.00,0,333.03,380.22,99.2,93.8,0.460,1353057.3,1353057.3,6443,0,0,0,L,1122011218,1,124.27,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562190309,627550.00
07/03/2019 17:45,2,3.316,ACTIVE,217.35,356.48,59.985,1562190304,"201051344000988","174011545737251",18.03,38.80,0,333.03,389.54,60.5,56.5,0.526,1032460.0,1032460.0,6441,0,0,0,L,1122011218,1,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562190310,627551.00
07/03/2019 17:45,2,3.500,ACTIVE,217.13,351.37,59.996,1562190304,"201051344000582","174011545737251",27.69,45.30,0,333.33,381.12,98.1,92.8,0.468,1330604.5,1330604.5,6433,0,0,0,L,1122011218,1,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562190311,627552.00
07/03/2019 17:45,2,3.285,ACTIVE,216.45,348.06,59.990,1562190304,"201051344000868","174011545737251",27.43,42.30,0,334.24,377.22,91.2,86.1,0.415,1338587.7,1338587.7,6433,0,0,0,L,1122011218,1,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562190312,627553.00
07/03/2019 17:45,2,3.152,ACTIVE,217.35,349.26,59.996,1562190304,"201051344000576","174011545737251",27.51,45.50,0,333.93,376.92,87.8,82.9,0.411,1355230.3,1355230.3,6449,0,0,0,L,1122011218,1,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562190313,627554.00
07/03/2019 17:45,2,3.275,ACTIVE,217.13,347.76,59.990,1562190304,"201051344001158","174011545737251",27.71,41.30,0,333.33,377.52,92.0,86.9,0.429,1332480.8,1332480.8,6434,0,0,0,L,1122011218,1,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562190314,627555.00
07/03/2019 17:45,2,3.512,ACTIVE,216.45,349.56,60.001,1562190304,"201051344000917","174011545737251",28.15,45.80,0,332.73,380.22,100.2,94.8,0.464,1347568.0,1347568.0,6447,0,0,0,L,1122011218,1,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562190315,627556.00
07/03/2019 17:45,2,3.441,ACTIVE,216.22,354.07,60.001,1562190304,"201051344000417","174011545737251",18.23,41.00,0,334.24,388.94,63.6,59.4,0.521,1068932.6,1068932.6,6457,0,0,0,L,1122011218,1,123.59,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562190316,627557.00
07/03/2019 17:45,2,3.502,ACTIVE,216.00,348.96,59.996,1562190304,"201051344000685","174011545737251",27.43,42.00,0,333.63,380.22,97.4,92.1,0.473,1353757.6,1353757.6,6442,0,0,0,L,1122011218,1,124.49,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562190316,627558.00
07/03/2019 17:45,2,3.488,ACTIVE,216.67,349.26,59.996,1562190304,"201051344000651","174011545737251",27.89,48.00,0,333.93,380.82,98.6,93.3,0.455,1347753.6,1347753.6,6440,0,0,0,L,1122011218,1,124.49,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562190317,627559.00
07/03/2019 17:45,2,3.238,ACTIVE,216.22,347.16,59.985,1562190304,"201051344000594","174011545737251",28.31,42.50,0,333.93,378.72,92.8,87.7,0.433,1358277.6,1358277.6,6441,0,0,0,L,1122011218,1,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562190318,627560.00
07/03/2019 17:45,2,3.219,ACTIVE,217.35,349.56,59.996,1562190304,"201051344000469","174011545737251",27.71,41.80,0,333.03,377.52,90.4,85.3,0.442,1338332.7,1338332.7,6443,0,0,0,L,1122011218,1,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562190319,627561.00
07/03/2019 17:45,2,3.736,ACTIVE,216.90,350.17,59.959,1562190304,"201051344000585","174011545737251",27.59,42.80,0,333.03,382.03,104.4,98.8,0.495,1362651.2,1362651.2,6436,0,0,0,L,1122011218,1,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562190320,627562.00
07/03/2019 17:45,2,3.219,ACTIVE,217.58,349.26,59.980,1562190304,"201051344000853","174011545737251",27.87,43.80,0,335.74,378.12,90.9,85.8,0.424,1361252.0,1361252.0,6436,0,0,0,L,1122011218,1,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562190321,627563.00
07/03/2019 17:45,2,3.566,ACTIVE,216.22,348.66,59.996,1562190304,"201051344001145","174011545737251",27.91,40.40,0,333.03,381.12,100.8,95.4,0.464,1362368.1,1362368.1,6456,0,0,0,L,1122011218,1,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562190322,627564.00
07/03/2019 17:45,2,3.416,ACTIVE,216.45,349.86,59.990,1562190304,"201051344000438","174011545737251",28.01,43.60,0,333.63,380.22,96.9,91.6,0.464,1355825.1,1355825.1,6439,0,0,0,L,1122011218,1,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562190323,627565.00
07/03/2019 17:45,2,3.502,ACTIVE,216.22,348.96,59.985,1562190304,"201051344001135","174011545737251",27.89,46.00,0,333.63,379.92,98.9,93.6,0.455,1343086.7,1343086.7,6435,0,0,0,L,1122011218,1,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562190324,627566.00
