ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2019 17:45,2,3.305,ACTIVE,217.13,348.66,59.990,1562190304,"201051344000983","174011545737251",27.49,43.60,0,333.63,377.82,92.1,87.0,0.433,1359324.1,1359324.1,6434,0,0,0,L,1122011218,1,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562190325,627567.00
07/03/2019 17:45,2,3.492,ACTIVE,216.67,349.26,59.985,1562190304,"201051344001203","174011545737251",27.71,43.60,0,333.93,381.12,98.1,92.7,0.455,1351043.5,1351043.5,6449,0,0,0,L,1122011218,1,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562190326,627568.00
07/03/2019 17:45,2,3.410,ACTIVE,216.00,347.76,60.001,1562190304,"201051344001230","174011545737251",27.95,38.60,0,334.24,380.52,96.6,91.3,0.455,1346065.7,1346065.7,6463,0,0,0,L,1122011218,1,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562190327,627569.00
07/03/2019 17:45,2,3.512,ACTIVE,215.54,349.26,59.990,1562190304,"201051344000646","174011545737251",27.77,41.50,0,333.03,381.12,98.8,93.4,0.473,1339946.2,1339946.2,6451,0,0,0,L,1122011218,1,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562190328,627570.00
07/03/2019 17:45,2,3.227,ACTIVE,216.67,346.86,59.996,1562190304,"201051344000867","174011545737251",27.79,47.00,0,334.24,376.62,90.8,85.7,0.407,1336548.8,1336548.8,6438,0,0,0,L,1122011218,1,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562190329,627571.00
07/03/2019 17:45,2,3.197,ACTIVE,216.90,350.47,59.996,1562190304,"201051344000633","174011545737251",27.97,44.30,0,333.33,377.22,90.6,85.5,0.424,1333602.8,1333602.8,6448,0,0,0,L,1122011218,1,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562190330,627572.00
07/03/2019 17:45,2,3.342,ACTIVE,215.77,348.06,59.990,1562190304,"201051344000955","174011545737251",28.07,45.30,0,333.93,379.32,95.1,89.8,0.451,1360575.5,1360575.5,6447,0,0,0,L,1122011218,1,123.36,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562190331,627573.00
07/03/2019 17:45,2,3.066,ACTIVE,216.90,348.06,59.990,1562190304,"201051344000648","174011545737251",27.97,42.80,0,333.93,377.22,86.9,81.9,0.415,1347649.2,1347649.2,6433,0,0,0,L,1122011218,1,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562190332,627574.00
07/03/2019 17:45,2,3.156,ACTIVE,217.13,348.36,59.996,1562190304,"201051344000645","174011545737251",27.29,45.50,0,333.63,376.31,87.3,82.4,0.411,1353158.3,1353158.3,6436,0,0,0,L,1122011218,1,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562190333,627575.00
07/03/2019 17:45,2,3.172,ACTIVE,216.90,348.66,59.996,1562190304,"201051344000569","174011545737251",27.79,43.80,0,333.33,377.52,89.4,84.3,0.420,1370008.4,1370008.4,6437,0,0,0,L,1122011218,1,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562190333,627576.00
07/03/2019 17:45,2,3.199,ACTIVE,216.90,352.87,59.975,1562190304,"179051228000119","174011545737251",27.79,49.50,0,336.94,379.62,90.0,84.9,0.438,156240.0,156240.0,6494,0,0,0,L,46974696,1,123.36,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562190334,627577.00
07/03/2019 18:00,2,2.801,ACTIVE,215.77,348.06,59.996,1562191204,"201051344000579","174011545737251",28.09,38.60,0,333.93,371.81,79.7,75.0,0.371,1371111.4,1371111.4,6443,0,0,0,L,1122011218,1,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562191206,627578.00
07/03/2019 18:00,2,3.039,ACTIVE,216.22,346.56,59.985,1562191204,"201051344001025","174011545737251",27.97,43.00,0,333.93,374.81,86.1,81.2,0.389,1355584.5,1355584.5,6439,0,0,0,L,1122011218,1,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562191207,627579.00
07/03/2019 18:00,2,2.785,ACTIVE,216.45,360.08,59.990,1562191204,"201051344001093","174011545737251",28.05,39.80,0,317.70,390.74,79.2,74.5,0.663,1337936.6,1337936.6,6454,0,0,0,L,1122011218,1,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562191208,627580.00
07/03/2019 18:00,2,2.701,ACTIVE,215.54,358.88,59.990,1562191204,"201051344000458","174011545737251",28.11,41.80,0,319.21,389.54,76.9,72.3,0.658,1352300.0,1352300.0,6430,0,0,0,L,1122011218,1,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562191209,627581.00
07/03/2019 18:00,2,2.955,ACTIVE,215.77,346.56,59.959,1562191204,"201051344000890","174011545737251",27.91,38.80,0,334.84,374.21,83.6,78.7,0.380,1353079.4,1353079.4,6444,0,0,0,L,1122011218,1,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562191209,627582.00
07/03/2019 18:00,2,2.746,ACTIVE,216.00,354.67,60.001,1562191204,"201051344000988","174011545737251",18.17,37.00,0,333.63,382.33,50.5,46.8,0.433,1032473.3,1032473.3,6442,0,0,0,L,1122011218,1,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562191210,627583.00
07/03/2019 18:00,2,2.932,ACTIVE,216.45,348.66,60.001,1562191204,"201051344000582","174011545737251",27.79,43.20,0,333.03,374.21,82.5,77.7,0.393,1330626.4,1330626.4,6434,0,0,0,L,1122011218,1,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562191211,627584.00
07/03/2019 18:00,2,2.713,ACTIVE,215.09,359.18,59.985,1562191204,"201051344000868","174011545737251",27.81,39.50,0,320.71,387.74,76.4,71.8,0.632,1338608.0,1338608.0,6434,0,0,0,L,1122011218,1,122.23,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562191212,627585.00
07/03/2019 18:00,2,2.629,ACTIVE,216.00,360.08,60.006,1562191204,"201051344000576","174011545737251",27.63,43.00,0,319.21,388.34,73.6,69.1,0.623,1355249.9,1355249.9,6450,0,0,0,L,1122011218,1,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562191213,627586.00
07/03/2019 18:00,2,2.734,ACTIVE,215.77,358.58,59.996,1562191204,"201051344001158","174011545737251",27.99,39.00,0,319.51,389.24,77.5,72.9,0.658,1332501.3,1332501.3,6435,0,0,0,L,1122011218,1,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562191214,627587.00
07/03/2019 18:00,2,2.990,ACTIVE,216.22,351.37,60.001,1562191204,"201051344000917","174011545737251",28.11,43.60,0,333.63,369.40,85.2,80.3,0.407,1347590.5,1347590.5,6449,0,0,0,L,1122011218,1,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562191216,627588.00
07/03/2019 18:00,2,2.959,ACTIVE,216.00,352.27,59.975,1562191204,"201051344000417","174011545737251",18.15,39.00,0,332.13,380.82,54.5,50.6,0.442,1068946.7,1068946.7,6458,0,0,0,L,1122011218,1,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562191217,627589.00
07/03/2019 18:00,2,2.963,ACTIVE,216.00,348.96,60.006,1562191204,"201051344000685","174011545737251",27.81,40.00,0,333.93,373.31,83.5,78.6,0.411,1353779.5,1353779.5,6443,0,0,0,L,1122011218,1,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562191218,627590.00
07/03/2019 18:00,2,2.996,ACTIVE,216.67,348.96,60.001,1562191204,"201051344000651","174011545737251",27.91,45.80,0,334.24,373.61,84.7,79.8,0.393,1347775.7,1347775.7,6441,0,0,0,L,1122011218,1,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562191219,627591.00
07/03/2019 18:00,2,2.768,ACTIVE,215.09,358.88,59.996,1562191204,"201051344000594","174011545737251",28.39,40.00,0,317.70,388.64,79.6,74.9,0.658,1358298.5,1358298.5,6442,0,0,0,L,1122011218,1,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562191220,627592.00
07/03/2019 18:00,2,2.732,ACTIVE,216.00,359.48,60.012,1562191204,"201051344000469","174011545737251",27.99,39.00,0,317.70,389.54,77.5,72.9,0.663,1338353.0,1338353.0,6444,0,0,0,L,1122011218,1,122.23,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562191221,627593.00
07/03/2019 18:00,2,3.215,ACTIVE,216.67,349.56,60.012,1562191204,"201051344000585","174011545737251",27.95,40.80,0,333.63,374.51,91.1,86.0,0.433,1362674.8,1362674.8,6437,0,0,0,L,1122011218,1,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562191221,627594.00
07/03/2019 18:00,2,2.793,ACTIVE,216.22,361.59,60.006,1562191204,"201051344000853","174011545737251",27.63,41.00,0,319.81,391.04,78.2,73.5,0.650,1361272.4,1361272.4,6437,0,0,0,L,1122011218,1,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562191222,627595.00
07/03/2019 18:00,2,3.053,ACTIVE,216.22,347.76,60.038,1562191204,"201051344001145","174011545737251",28.27,38.00,0,333.63,374.21,87.4,82.5,0.407,1362390.9,1362390.9,6457,0,0,0,L,1122011218,1,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562191223,627596.00
07/03/2019 18:00,2,2.918,ACTIVE,216.22,348.06,60.006,1562191204,"201051344000438","174011545737251",28.47,41.50,0,333.63,373.31,84.2,79.3,0.393,1355847.0,1355847.0,6440,0,0,0,L,1122011218,1,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562191224,627597.00
07/03/2019 18:00,2,3.047,ACTIVE,216.22,346.56,60.017,1562191204,"201051344001135","174011545737251",27.99,43.60,0,334.54,373.31,86.4,81.4,0.389,1343109.1,1343109.1,6436,0,0,0,L,1122011218,1,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562191225,627598.00
07/03/2019 18:00,2,2.799,ACTIVE,216.00,359.78,60.012,1562191204,"201051344000983","174011545737251",28.21,41.50,0,319.51,390.74,80.0,75.3,0.676,1359344.9,1359344.9,6435,0,0,0,L,1122011218,1,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562191226,627599.00
07/03/2019 18:00,2,3.027,ACTIVE,216.67,348.66,60.033,1562191204,"201051344001203","174011545737251",27.89,41.50,0,334.54,374.21,85.6,80.7,0.398,1351065.6,1351065.6,6450,0,0,0,L,1122011218,1,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562191227,627600.00
07/03/2019 18:00,2,2.918,ACTIVE,215.54,346.56,60.012,1562191204,"201051344001230","174011545737251",28.41,36.80,0,332.73,372.71,83.9,79.1,0.393,1346087.5,1346087.5,6464,0,0,0,L,1122011218,1,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562191228,627601.00
07/03/2019 18:00,2,3.053,ACTIVE,215.54,348.36,60.017,1562191204,"201051344000646","174011545737251",27.93,39.80,0,333.33,374.21,86.4,81.5,0.411,1339968.6,1339968.6,6452,0,0,0,L,1122011218,1,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562191229,627602.00
07/03/2019 18:00,2,2.789,ACTIVE,215.54,356.78,60.012,1562191204,"201051344000867","174011545737251",27.97,44.00,0,320.11,386.53,79.0,74.3,0.623,1336569.3,1336569.3,6439,0,0,0,L,1122011218,1,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562191230,627603.00
07/03/2019 18:00,2,2.789,ACTIVE,215.77,360.08,60.049,1562191204,"201051344000633","174011545737251",27.85,41.30,0,317.70,389.84,78.7,74.0,0.663,1333623.3,1333623.3,6449,0,0,0,L,1122011218,1,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562191231,627604.00
07/03/2019 18:00,2,2.881,ACTIVE,215.77,347.76,60.012,1562191204,"201051344000955","174011545737251",28.41,43.80,0,333.93,373.31,83.0,78.2,0.393,1360597.0,1360597.0,6448,0,0,0,L,1122011218,1,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562191232,627605.00
07/03/2019 18:00,2,2.668,ACTIVE,216.00,357.98,60.022,1562191204,"201051344000648","174011545737251",27.93,40.20,0,318.91,389.24,75.5,70.9,0.641,1347668.9,1347668.9,6434,0,0,0,L,1122011218,1,122.23,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562191233,627606.00
07/03/2019 18:00,2,2.754,ACTIVE,216.00,358.28,60.017,1562191204,"201051344000645","174011545737251",27.19,42.80,0,320.71,388.94,75.9,71.3,0.632,1353178.1,1353178.1,6437,0,0,0,L,1122011218,1,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562191234,627607.00
07/03/2019 18:00,2,2.799,ACTIVE,215.77,359.18,60.012,1562191204,"201051344000569","174011545737251",27.51,41.30,0,319.81,389.84,78.0,73.4,0.658,1370028.7,1370028.7,6438,0,0,0,L,1122011218,1,122.23,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562191235,627608.00
07/03/2019 18:00,2,2.762,ACTIVE,215.77,362.79,60.012,1562191204,"179051228000119","174011545737251",28.05,46.80,0,318.00,392.25,78.5,73.8,0.676,156260.5,156260.5,6495,0,0,0,L,46974696,1,122.68,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562191236,627609.00
07/03/2019 18:15,2,2.090,ACTIVE,214.87,352.27,60.006,1562192104,"201051344000579","174011545737251",28.17,35.80,0,317.70,389.54,59.7,55.7,0.486,1371127.7,1371127.7,6444,0,0,0,L,1122011218,1,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562192105,627610.00
07/03/2019 18:15,2,2.334,ACTIVE,214.64,354.37,60.017,1562192104,"201051344001025","174011545737251",28.15,39.30,0,318.30,391.04,66.6,62.3,0.535,1355602.4,1355602.4,6440,0,0,0,L,1122011218,1,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562192106,627611.00
07/03/2019 18:15,2,2.107,ACTIVE,214.87,354.97,60.001,1562192104,"201051344001093","174011545737251",28.09,36.30,0,318.30,391.34,60.0,56.0,0.495,1337952.9,1337952.9,6455,0,0,0,L,1122011218,1,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562192107,627612.00
07/03/2019 18:15,2,2.031,ACTIVE,214.64,351.37,60.001,1562192104,"201051344000458","174011545737251",27.81,38.40,0,334.84,390.44,57.3,53.4,0.495,1352315.6,1352315.6,6431,0,0,0,L,1122011218,1,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562192108,627613.00
07/03/2019 18:15,2,2.262,ACTIVE,214.41,353.47,60.012,1562192104,"201051344000890","174011545737251",28.09,35.60,0,317.40,390.14,64.4,60.2,0.530,1353096.8,1353096.8,6445,0,0,0,L,1122011218,1,122.91,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562192108,627614.00
07/03/2019 18:15,2,2.055,ACTIVE,214.87,348.66,60.012,1562192104,"201051344000988","174011545737251",18.13,35.20,0,334.54,376.01,37.7,34.5,0.309,1032483.4,1032483.4,6443,0,0,0,L,1122011218,1,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562192109,627615.00
07/03/2019 18:15,2,2.227,ACTIVE,214.87,355.88,60.006,1562192104,"201051344000582","174011545737251",28.07,39.80,0,317.10,391.94,63.4,59.2,0.535,1330643.5,1330643.5,6435,0,0,0,L,1122011218,1,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562192110,627616.00
07/03/2019 18:15,2,2.021,ACTIVE,214.19,350.77,59.985,1562192104,"201051344000868","174011545737251",27.81,36.50,0,332.43,388.64,57.0,53.1,0.464,1338623.6,1338623.6,6435,0,0,0,L,1122011218,1,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562192111,627617.00
07/03/2019 18:15,2,1.949,ACTIVE,215.09,352.57,60.006,1562192104,"201051344000576","174011545737251",27.45,39.50,0,334.54,388.94,54.2,50.4,0.464,1355264.8,1355264.8,6451,0,0,0,L,1122011218,1,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562192112,627618.00
07/03/2019 18:15,2,2.020,ACTIVE,214.87,352.27,60.001,1562192104,"201051344001158","174011545737251",28.03,36.00,0,332.43,390.44,57.3,53.4,0.482,1332517.0,1332517.0,6436,0,0,0,L,1122011218,1,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562192113,627619.00
07/03/2019 18:15,2,2.283,ACTIVE,214.64,354.97,60.006,1562192104,"201051344000917","174011545737251",28.11,40.00,0,318.00,390.44,65.0,60.8,0.544,1347608.0,1347608.0,6450,0,0,0,L,1122011218,1,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562192114,627620.00
07/03/2019 18:15,2,2.242,ACTIVE,214.64,348.96,60.043,1562192104,"201051344000417","174011545737251",18.25,36.50,0,333.33,374.81,41.5,38.1,0.340,1068957.7,1068957.7,6459,0,0,0,L,1122011218,1,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562192115,627621.00
07/03/2019 18:15,2,2.238,ACTIVE,214.64,354.97,60.006,1562192104,"201051344000685","174011545737251",27.59,36.50,0,318.00,390.74,62.5,58.4,0.544,1353796.5,1353796.5,6444,0,0,0,L,1122011218,1,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562192116,627622.00
07/03/2019 18:15,2,2.262,ACTIVE,215.09,355.28,59.964,1562192104,"201051344000651","174011545737251",27.97,41.80,0,319.51,391.94,64.0,59.9,0.530,1347793.0,1347793.0,6442,0,0,0,L,1122011218,1,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562192117,627623.00
07/03/2019 18:15,2,2.020,ACTIVE,214.19,350.77,60.001,1562192104,"201051344000594","174011545737251",28.35,36.50,0,318.91,389.54,58.0,54.0,0.482,1358314.4,1358314.4,6443,0,0,0,L,1122011218,1,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562192118,627624.00
07/03/2019 18:15,2,2.008,ACTIVE,214.87,351.97,59.996,1562192104,"201051344000469","174011545737251",27.73,36.00,0,333.33,390.74,56.4,52.5,0.482,1338368.5,1338368.5,6445,0,0,0,L,1122011218,1,122.01,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562192119,627625.00
07/03/2019 18:15,2,2.438,ACTIVE,214.87,356.18,59.985,1562192104,"201051344000585","174011545737251",28.27,37.50,0,318.61,390.74,69.9,65.5,0.579,1362693.6,1362693.6,6438,0,0,0,L,1122011218,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562192120,627626.00
07/03/2019 18:15,2,2.020,ACTIVE,215.32,353.17,59.996,1562192104,"201051344000853","174011545737251",27.89,37.80,0,335.74,393.15,57.0,53.1,0.482,1361288.1,1361288.1,6438,0,0,0,L,1122011218,1,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562192121,627627.00
07/03/2019 18:15,2,2.307,ACTIVE,214.64,355.28,60.006,1562192104,"201051344001145","174011545737251",28.05,34.80,0,319.51,391.34,65.5,61.3,0.544,1362408.7,1362408.7,6458,0,0,0,L,1122011218,1,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562192121,627628.00
07/03/2019 18:15,2,2.172,ACTIVE,214.87,354.37,60.028,1562192104,"201051344000438","174011545737251",28.47,38.40,0,316.80,390.44,62.7,58.6,0.513,1355864.0,1355864.0,6441,0,0,0,L,1122011218,1,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562192122,627629.00
07/03/2019 18:15,2,2.271,ACTIVE,214.64,354.37,60.012,1562192104,"201051344001135","174011545737251",28.21,39.80,0,317.10,390.44,65.0,60.8,0.517,1343126.7,1343126.7,6437,0,0,0,L,1122011218,1,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562192123,627630.00
07/03/2019 18:15,2,2.061,ACTIVE,214.87,352.27,60.001,1562192104,"201051344000983","174011545737251",27.85,38.20,0,318.91,392.25,58.2,54.2,0.491,1359360.8,1359360.8,6436,0,0,0,L,1122011218,1,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562192124,627631.00
07/03/2019 18:15,2,2.242,ACTIVE,214.87,354.97,59.996,1562192104,"201051344001203","174011545737251",27.95,38.20,0,317.40,391.34,63.5,59.3,0.535,1351082.9,1351082.9,6451,0,0,0,L,1122011218,1,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562192125,627632.00
07/03/2019 18:15,2,2.166,ACTIVE,214.19,353.17,59.996,1562192104,"201051344001230","174011545737251",28.21,34.00,0,319.51,389.84,62.0,57.9,0.513,1346104.3,1346104.3,6465,0,0,0,L,1122011218,1,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562192126,627633.00
07/03/2019 18:15,2,2.285,ACTIVE,213.96,354.37,60.006,1562192104,"201051344000646","174011545737251",28.03,36.50,0,318.61,390.14,64.9,60.7,0.535,1339986.1,1339986.1,6453,0,0,0,L,1122011218,1,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562192127,627634.00
07/03/2019 18:15,2,2.012,ACTIVE,214.41,349.86,59.996,1562192104,"201051344000867","174011545737251",28.17,40.60,0,332.73,387.74,57.4,53.5,0.455,1336585.0,1336585.0,6440,0,0,0,L,1122011218,1,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562192128,627635.00
07/03/2019 18:15,2,2.008,ACTIVE,214.64,352.57,60.001,1562192104,"201051344000633","174011545737251",28.11,38.00,0,331.83,390.14,57.1,53.2,0.477,1333639.0,1333639.0,6450,0,0,0,L,1122011218,1,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562192129,627636.00
07/03/2019 18:15,2,2.164,ACTIVE,214.19,352.87,60.006,1562192104,"201051344000955","174011545737251",28.05,40.00,0,320.71,388.34,61.5,57.4,0.513,1360613.7,1360613.7,6449,0,0,0,L,1122011218,1,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562192130,627637.00
07/03/2019 18:15,2,1.922,ACTIVE,214.64,350.17,59.980,1562192104,"201051344000648","174011545737251",27.71,37.30,0,333.63,390.14,54.0,50.2,0.460,1347683.7,1347683.7,6435,0,0,0,L,1122011218,1,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562192131,627638.00
07/03/2019 18:15,2,1.961,ACTIVE,214.87,351.37,60.001,1562192104,"201051344000645","174011545737251",27.35,39.50,0,333.63,389.54,54.3,50.5,0.451,1353193.1,1353193.1,6438,0,0,0,L,1122011218,1,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562192132,627639.00
07/03/2019 18:15,2,2.010,ACTIVE,214.64,352.27,59.996,1562192104,"201051344000569","174011545737251",27.73,38.20,0,333.33,390.14,56.5,52.6,0.473,1370044.3,1370044.3,6439,0,0,0,L,1122011218,1,122.01,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562192133,627640.00
07/03/2019 18:15,2,2.002,ACTIVE,214.64,355.58,60.006,1562192104,"179051228000119","174011545737251",28.03,43.00,0,333.63,394.65,56.9,53.0,0.482,156276.1,156276.1,6496,0,0,0,L,46974696,1,122.23,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562192133,627641.00
07/03/2019 18:30,2,1.652,ACTIVE,214.64,348.36,60.006,1562193004,"201051344000579","174011545737251",28.47,34.30,0,332.13,376.62,47.7,44.1,0.384,1371139.6,1371139.6,6445,0,0,0,L,1122011218,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193006,627642.00
07/03/2019 18:30,2,1.912,ACTIVE,214.64,351.67,60.006,1562193004,"201051344001025","174011545737251",28.03,37.50,0,333.03,382.33,54.3,50.5,0.433,1355615.9,1355615.9,6441,0,0,0,L,1122011218,1,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193007,627643.00
07/03/2019 18:30,2,1.713,ACTIVE,214.87,351.67,60.012,1562193004,"201051344001093","174011545737251",28.15,34.50,0,333.93,380.52,48.9,45.2,0.402,1337964.9,1337964.9,6456,0,0,0,L,1122011218,1,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193007,627644.00
07/03/2019 18:30,2,1.637,ACTIVE,214.64,348.36,60.012,1562193004,"201051344000458","174011545737251",28.05,36.00,0,332.13,376.62,46.5,43.0,0.398,1352327.1,1352327.1,6432,0,0,0,L,1122011218,1,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193008,627645.00
07/03/2019 18:30,2,1.859,ACTIVE,214.19,350.47,60.017,1562193004,"201051344000890","174011545737251",28.33,33.50,0,332.13,381.12,53.4,49.6,0.433,1353109.7,1353109.7,6446,0,0,0,L,1122011218,1,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193009,627646.00
07/03/2019 18:30,2,1.686,ACTIVE,214.64,346.56,60.017,1562193004,"201051344000988","174011545737251",18.13,33.50,0,331.83,365.80,31.0,28.0,0.252,1032490.8,1032490.8,6444,0,0,0,L,1122011218,1,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193010,627647.00
07/03/2019 18:30,2,1.863,ACTIVE,215.09,351.97,60.017,1562193004,"201051344000582","174011545737251",28.27,37.30,0,333.33,382.33,53.4,49.6,0.451,1330656.2,1330656.2,6436,0,0,0,L,1122011218,1,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193011,627648.00
07/03/2019 18:30,2,1.689,ACTIVE,214.19,347.76,60.017,1562193004,"201051344000868","174011545737251",27.75,34.50,0,330.93,374.81,47.5,43.9,0.380,1338635.0,1338635.0,6436,0,0,0,L,1122011218,1,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193012,627649.00
07/03/2019 18:30,2,1.582,ACTIVE,214.87,349.56,60.012,1562193004,"201051344000576","174011545737251",28.13,36.80,0,333.33,376.62,45.1,41.6,0.376,1355275.6,1355275.6,6452,0,0,0,L,1122011218,1,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193013,627650.00
07/03/2019 18:30,2,1.697,ACTIVE,214.64,348.96,60.054,1562193004,"201051344001158","174011545737251",27.83,34.00,0,331.53,377.52,47.8,44.2,0.393,1332528.4,1332528.4,6437,0,0,0,L,1122011218,1,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193014,627651.00
07/03/2019 18:30,2,1.939,ACTIVE,214.87,352.57,60.022,1562193004,"201051344000917","174011545737251",28.27,37.80,0,333.33,382.93,55.5,51.7,0.464,1347621.1,1347621.1,6451,0,0,0,L,1122011218,1,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193015,627652.00
07/03/2019 18:30,2,1.926,ACTIVE,214.64,346.86,60.038,1562193004,"201051344000417","174011545737251",18.03,34.80,0,332.43,366.70,35.2,32.0,0.287,1068965.9,1068965.9,6460,0,0,0,L,1122011218,1,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193016,627653.00
07/03/2019 18:30,2,1.883,ACTIVE,214.64,352.27,60.022,1562193004,"201051344000685","174011545737251",28.43,34.30,0,332.73,381.42,54.2,50.4,0.477,1353809.2,1353809.2,6445,0,0,0,L,1122011218,1,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193017,627654.00
07/03/2019 18:30,2,1.926,ACTIVE,214.87,352.57,60.017,1562193004,"201051344000651","174011545737251",27.97,39.00,0,333.93,382.63,54.6,50.8,0.451,1347805.9,1347805.9,6443,0,0,0,L,1122011218,1,123.36,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193018,627655.00
07/03/2019 18:30,2,1.709,ACTIVE,213.96,348.06,60.012,1562193004,"201051344000594","174011545737251",28.19,34.30,0,330.03,375.71,48.8,45.2,0.407,1358326.1,1358326.1,6444,0,0,0,L,1122011218,1,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193019,627656.00
07/03/2019 18:30,2,1.660,ACTIVE,214.64,348.96,60.017,1562193004,"201051344000469","174011545737251",28.23,34.30,0,331.83,375.71,47.5,43.9,0.411,1338379.7,1338379.7,6446,0,0,0,L,1122011218,1,121.78,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193020,627657.00
07/03/2019 18:30,2,2.115,ACTIVE,215.09,354.07,60.028,1562193004,"201051344000585","174011545737251",28.45,35.40,0,333.33,384.13,60.9,56.9,0.504,1362707.9,1362707.9,6439,0,0,0,L,1122011218,1,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193021,627658.00
07/03/2019 18:30,2,1.699,ACTIVE,215.09,349.86,60.001,1562193004,"201051344000853","174011545737251",28.19,35.60,0,334.24,378.42,48.5,44.9,0.402,1361299.5,1361299.5,6439,0,0,0,L,1122011218,1,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193022,627659.00
07/03/2019 18:30,2,1.992,ACTIVE,214.64,352.87,60.017,1562193004,"201051344001145","174011545737251",28.29,32.60,0,333.93,382.93,57.1,53.2,0.473,1362421.9,1362421.9,6459,0,0,0,L,1122011218,1,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193023,627660.00
07/03/2019 18:30,2,1.846,ACTIVE,214.87,352.57,60.022,1562193004,"201051344000438","174011545737251",28.78,36.00,0,333.93,381.42,53.8,50.0,0.451,1355876.6,1355876.6,6442,0,0,0,L,1122011218,1,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193024,627661.00
07/03/2019 18:30,2,1.977,ACTIVE,214.64,352.27,59.975,1562193004,"201051344001135","174011545737251",28.27,37.00,0,332.13,380.82,56.6,52.7,0.455,1343139.9,1343139.9,6438,0,0,0,L,1122011218,1,122.91,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193024,627662.00
07/03/2019 18:30,2,1.732,ACTIVE,214.64,349.26,59.985,1562193004,"201051344000983","174011545737251",28.41,36.00,0,331.83,376.62,49.8,46.2,0.415,1359372.5,1359372.5,6437,0,0,0,L,1122011218,1,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193025,627663.00
07/03/2019 18:30,2,1.947,ACTIVE,214.87,352.27,60.065,1562193004,"201051344001203","174011545737251",28.07,35.80,0,333.33,382.03,55.3,51.5,0.460,1351095.8,1351095.8,6452,0,0,0,L,1122011218,1,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193026,627664.00
07/03/2019 18:30,2,1.877,ACTIVE,214.41,351.07,60.017,1562193004,"201051344001230","174011545737251",28.29,32.00,0,331.53,378.42,53.8,50.0,0.446,1346116.7,1346116.7,6466,0,0,0,L,1122011218,1,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193027,627665.00
07/03/2019 18:30,2,1.971,ACTIVE,214.19,352.27,60.017,1562193004,"201051344000646","174011545737251",28.43,34.80,0,332.13,380.82,56.8,52.9,0.468,1339999.2,1339999.2,6454,0,0,0,L,1122011218,1,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193028,627666.00
07/03/2019 18:30,2,1.754,ACTIVE,214.64,347.46,60.022,1562193004,"201051344000867","174011545737251",27.69,37.80,0,330.63,375.11,49.2,45.6,0.389,1336596.6,1336596.6,6441,0,0,0,L,1122011218,1,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193029,627667.00
07/03/2019 18:30,2,1.717,ACTIVE,214.87,350.47,60.033,1562193004,"201051344000633","174011545737251",28.15,35.40,0,331.83,377.22,49.0,45.4,0.407,1333650.4,1333650.4,6451,0,0,0,L,1122011218,1,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193030,627668.00
07/03/2019 18:30,2,1.852,ACTIVE,213.96,350.77,60.022,1562193004,"201051344000955","174011545737251",28.29,37.30,0,332.13,378.12,53.1,49.3,0.451,1360626.1,1360626.1,6450,0,0,0,L,1122011218,1,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193031,627669.00
07/03/2019 18:30,2,1.629,ACTIVE,214.87,348.66,60.028,1562193004,"201051344000648","174011545737251",27.97,35.00,0,333.03,375.11,46.1,42.6,0.389,1347694.5,1347694.5,6436,0,0,0,L,1122011218,1,121.78,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193032,627670.00
07/03/2019 18:30,2,1.656,ACTIVE,214.87,348.96,60.022,1562193004,"201051344000645","174011545737251",27.85,37.30,0,332.73,374.81,46.7,43.1,0.389,1353204.0,1353204.0,6439,0,0,0,L,1122011218,1,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193033,627671.00
07/03/2019 18:30,2,1.713,ACTIVE,214.41,349.26,60.012,1562193004,"201051344000569","174011545737251",28.11,36.00,0,331.83,375.41,48.8,45.2,0.411,1370055.6,1370055.6,6440,0,0,0,L,1122011218,1,121.55,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193034,627672.00
07/03/2019 18:30,2,1.730,ACTIVE,214.64,352.87,60.017,1562193004,"179051228000119","174011545737251",28.09,40.20,0,332.73,379.62,49.2,45.6,0.415,156287.7,156287.7,6497,0,0,0,L,46974696,1,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193035,627673.00
07/03/2019 18:45,2,1.281,ACTIVE,213.96,344.15,59.990,1562193904,"201051344000579","174011545737251",28.21,33.00,0,332.43,369.40,36.7,33.5,0.287,1371148.8,1371148.8,6446,0,0,0,L,1122011218,1,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193905,627674.00
07/03/2019 18:45,2,1.428,ACTIVE,214.19,345.96,60.001,1562193904,"201051344001025","174011545737251",28.17,34.80,0,333.63,375.71,40.8,37.4,0.323,1355626.1,1355626.1,6442,0,0,0,L,1122011218,1,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193906,627675.00
07/03/2019 18:45,2,1.268,ACTIVE,214.41,345.96,59.996,1562193904,"201051344001093","174011545737251",28.11,32.60,0,333.63,372.71,36.1,32.9,0.287,1337974.0,1337974.0,6457,0,0,0,L,1122011218,1,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193907,627676.00
07/03/2019 18:45,2,1.221,ACTIVE,214.19,344.15,59.990,1562193904,"201051344000458","174011545737251",27.85,34.50,0,331.83,369.40,34.5,31.4,0.287,1352335.8,1352335.8,6433,0,0,0,L,1122011218,1,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193908,627677.00
07/03/2019 18:45,2,1.369,ACTIVE,213.96,345.06,60.006,1562193904,"201051344000890","174011545737251",28.01,32.20,0,331.23,374.21,38.9,35.6,0.309,1353119.6,1353119.6,6447,0,0,0,L,1122011218,1,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193909,627678.00
07/03/2019 18:45,2,1.240,ACTIVE,214.19,341.75,59.996,1562193904,"201051344000988","174011545737251",17.97,32.60,0,331.53,361.59,22.6,19.9,0.190,1032496.3,1032496.3,6445,0,0,0,L,1122011218,1,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193909,627679.00
07/03/2019 18:45,2,1.316,ACTIVE,214.41,346.26,59.996,1562193904,"201051344000582","174011545737251",28.13,35.00,0,333.33,375.71,37.6,34.3,0.314,1330665.9,1330665.9,6437,0,0,0,L,1122011218,1,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193910,627680.00
07/03/2019 18:45,2,1.236,ACTIVE,213.74,343.85,59.990,1562193904,"201051344000868","174011545737251",27.53,33.00,0,330.03,369.10,34.5,31.4,0.265,1338643.8,1338643.8,6437,0,0,0,L,1122011218,1,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193911,627681.00
07/03/2019 18:45,2,1.164,ACTIVE,214.64,344.45,59.990,1562193904,"201051344000576","174011545737251",27.49,34.80,0,332.73,369.40,32.4,29.3,0.265,1355283.8,1355283.8,6453,0,0,0,L,1122011218,1,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193912,627682.00
07/03/2019 18:45,2,1.238,ACTIVE,214.19,343.85,60.022,1562193904,"201051344001158","174011545737251",27.37,32.60,0,331.83,370.30,34.3,31.2,0.283,1332537.2,1332537.2,6438,0,0,0,L,1122011218,1,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193913,627683.00
07/03/2019 18:45,2,1.340,ACTIVE,214.19,346.56,59.996,1562193904,"201051344000917","174011545737251",28.09,35.40,0,333.03,377.22,38.2,34.9,0.314,1347630.9,1347630.9,6452,0,0,0,L,1122011218,1,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193914,627684.00
07/03/2019 18:45,2,1.361,ACTIVE,214.19,342.65,59.985,1562193904,"201051344000417","174011545737251",18.03,32.80,0,333.03,362.49,24.9,22.1,0.194,1068972.1,1068972.1,6461,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193915,627685.00
07/03/2019 18:45,2,1.309,ACTIVE,214.19,346.86,59.953,1562193904,"201051344000685","174011545737251",28.11,32.60,0,333.03,377.22,37.3,34.1,0.323,1353818.9,1353818.9,6446,0,0,0,L,1122011218,1,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193916,627686.00
07/03/2019 18:45,2,1.338,ACTIVE,214.41,346.86,59.985,1562193904,"201051344000651","174011545737251",27.75,36.30,0,332.73,376.31,37.6,34.4,0.309,1347815.7,1347815.7,6444,0,0,0,L,1122011218,1,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193917,627687.00
07/03/2019 18:45,2,1.201,ACTIVE,213.74,343.25,59.996,1562193904,"201051344000594","174011545737251",28.21,32.60,0,327.32,369.10,34.3,31.2,0.278,1358334.9,1358334.9,6445,0,0,0,L,1122011218,1,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193918,627688.00
07/03/2019 18:45,2,1.172,ACTIVE,214.19,343.85,60.028,1562193904,"201051344000469","174011545737251",28.11,32.80,0,330.33,370.30,33.4,30.3,0.278,1338388.4,1338388.4,6447,0,0,0,L,1122011218,1,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193919,627689.00
07/03/2019 18:45,2,1.447,ACTIVE,214.41,347.76,59.990,1562193904,"201051344000585","174011545737251",28.25,33.30,0,333.33,378.72,41.4,38.1,0.331,1362718.8,1362718.8,6440,0,0,0,L,1122011218,1,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193920,627690.00
07/03/2019 18:45,2,1.197,ACTIVE,214.64,345.06,60.022,1562193904,"201051344000853","174011545737251",27.57,34.30,0,333.03,371.81,33.5,30.4,0.270,1361308.3,1361308.3,6440,0,0,0,L,1122011218,1,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193921,627691.00
07/03/2019 18:45,2,1.289,ACTIVE,214.41,345.96,59.996,1562193904,"201051344001145","174011545737251",28.43,31.30,0,334.24,378.72,37.1,33.9,0.296,1362431.9,1362431.9,6460,0,0,0,L,1122011218,1,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193922,627692.00
07/03/2019 18:45,2,1.266,ACTIVE,214.19,345.66,60.001,1562193904,"201051344000438","174011545737251",28.09,33.80,0,333.93,375.41,36.0,32.8,0.301,1355886.2,1355886.2,6443,0,0,0,L,1122011218,1,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193923,627693.00
07/03/2019 18:45,2,1.314,ACTIVE,213.74,344.45,59.985,1562193904,"201051344001135","174011545737251",28.25,34.50,0,333.03,376.01,37.6,34.4,0.292,1343150.0,1343150.0,6439,0,0,0,L,1122011218,1,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193924,627694.00
07/03/2019 18:45,2,1.182,ACTIVE,214.41,343.55,59.996,1562193904,"201051344000983","174011545737251",28.01,34.50,0,331.23,370.90,33.5,30.5,0.265,1359381.5,1359381.5,6438,0,0,0,L,1122011218,1,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193925,627695.00
07/03/2019 18:45,2,1.258,ACTIVE,214.19,345.36,60.001,1562193904,"201051344001203","174011545737251",27.77,34.00,0,333.93,376.31,35.4,32.2,0.292,1351105.5,1351105.5,6453,0,0,0,L,1122011218,1,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193926,627696.00
07/03/2019 18:45,2,1.189,ACTIVE,213.74,343.55,59.985,1562193904,"201051344001230","174011545737251",27.99,31.00,0,331.23,373.61,33.8,30.7,0.270,1346126.1,1346126.1,6467,0,0,0,L,1122011218,1,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193927,627697.00
07/03/2019 18:45,2,1.273,ACTIVE,213.51,344.76,60.006,1562193904,"201051344000646","174011545737251",27.67,32.80,0,332.13,376.01,35.7,32.5,0.283,1340009.2,1340009.2,6455,0,0,0,L,1122011218,1,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193927,627698.00
07/03/2019 18:45,2,1.148,ACTIVE,213.96,341.75,59.996,1562193904,"201051344000867","174011545737251",27.71,35.40,0,330.33,369.10,32.2,29.2,0.243,1336605.4,1336605.4,6442,0,0,0,L,1122011218,1,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193928,627699.00
07/03/2019 18:45,2,1.117,ACTIVE,214.41,343.55,60.028,1562193904,"201051344000633","174011545737251",27.77,33.80,0,332.13,371.51,31.5,28.5,0.252,1333659.1,1333659.1,6452,0,0,0,L,1122011218,1,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193929,627700.00
07/03/2019 18:45,2,1.188,ACTIVE,213.51,343.85,60.012,1562193904,"201051344000955","174011545737251",28.11,35.00,0,332.43,373.31,33.9,30.8,0.274,1360635.5,1360635.5,6451,0,0,0,L,1122011218,1,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193930,627701.00
07/03/2019 18:45,2,1.074,ACTIVE,214.19,342.65,60.001,1562193904,"201051344000648","174011545737251",27.73,33.30,0,331.83,369.10,30.2,27.2,0.243,1347702.8,1347702.8,6437,0,0,0,L,1122011218,1,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193931,627702.00
07/03/2019 18:45,2,1.094,ACTIVE,214.41,342.65,59.996,1562193904,"201051344000645","174011545737251",27.19,35.40,0,331.53,370.00,30.2,27.2,0.243,1353212.3,1353212.3,6440,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193932,627703.00
07/03/2019 18:45,2,1.154,ACTIVE,213.96,342.65,59.990,1562193904,"201051344000569","174011545737251",27.14,34.50,0,331.53,370.30,31.7,28.7,0.256,1370064.4,1370064.4,6441,0,0,0,L,1122011218,1,121.33,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193933,627704.00
07/03/2019 18:45,2,1.240,ACTIVE,214.19,345.66,60.028,1562193904,"179051228000119","174011545737251",19.34,38.20,0,332.73,373.61,24.3,21.5,0.199,156289.7,156289.7,6498,0,0,0,L,46974696,1,122.01,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562193934,627705.00
07/03/2019 19:00,2,1.285,ACTIVE,214.19,343.55,59.996,1562194804,"201051344000579","174011545737251",27.99,32.40,0,330.63,360.99,36.4,33.2,0.287,1371156.4,1371156.4,6447,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562194805,627706.00
07/03/2019 19:00,2,1.428,ACTIVE,214.41,346.56,59.996,1562194804,"201051344001025","174011545737251",28.15,33.30,0,332.13,367.60,40.7,37.4,0.323,1355634.6,1355634.6,6443,0,0,0,L,1122011218,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562194806,627707.00
07/03/2019 19:00,2,1.268,ACTIVE,214.64,346.86,60.001,1562194804,"201051344001093","174011545737251",28.33,32.20,0,332.43,364.89,36.4,33.2,0.292,1337981.5,1337981.5,6458,0,0,0,L,1122011218,1,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562194807,627708.00
07/03/2019 19:00,2,1.244,ACTIVE,214.41,344.15,60.001,1562194804,"201051344000458","174011545737251",27.75,33.80,0,331.53,361.29,35.0,31.9,0.296,1352343.0,1352343.0,6434,0,0,0,L,1122011218,1,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562194808,627709.00
