ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2019 19:00,2,1.395,ACTIVE,214.19,345.96,60.006,1562194804,"201051344000890","174011545737251",27.91,31.50,0,330.33,365.49,39.4,36.1,0.309,1353127.8,1353127.8,6448,0,0,0,L,1122011218,1,123.14,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562194809,627710.00
07/03/2019 19:00,2,1.242,ACTIVE,214.19,342.35,59.996,1562194804,"201051344000988","174011545737251",18.25,32.20,0,329.43,354.37,22.9,20.2,0.186,1032500.9,1032500.9,6446,0,0,0,L,1122011218,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562194810,627711.00
07/03/2019 19:00,2,1.371,ACTIVE,214.87,347.46,60.006,1562194804,"201051344000582","174011545737251",27.83,33.80,0,331.53,366.70,38.6,35.4,0.318,1330673.8,1330673.8,6438,0,0,0,L,1122011218,1,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562194811,627712.00
07/03/2019 19:00,2,1.271,ACTIVE,214.19,344.15,60.006,1562194804,"201051344000868","174011545737251",27.53,32.20,0,330.03,360.38,35.5,32.4,0.278,1338651.1,1338651.1,6438,0,0,0,L,1122011218,1,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562194812,627713.00
07/03/2019 19:00,2,1.195,ACTIVE,214.87,344.76,59.996,1562194804,"201051344000576","174011545737251",27.87,33.80,0,331.23,360.69,33.7,30.6,0.278,1355290.7,1355290.7,6454,0,0,0,L,1122011218,1,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562194812,627714.00
07/03/2019 19:00,2,1.258,ACTIVE,214.19,344.15,59.959,1562194804,"201051344001158","174011545737251",27.73,32.20,0,330.33,361.29,35.4,32.2,0.292,1332544.5,1332544.5,6439,0,0,0,L,1122011218,1,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562194813,627715.00
07/03/2019 19:00,2,1.406,ACTIVE,214.41,347.76,60.001,1562194804,"201051344000917","174011545737251",28.11,34.00,0,330.93,367.00,40.1,36.7,0.323,1347639.1,1347639.1,6453,0,0,0,L,1122011218,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562194814,627716.00
07/03/2019 19:00,2,1.393,ACTIVE,214.41,343.55,60.012,1562194804,"201051344000417","174011545737251",18.35,32.20,0,330.63,355.58,25.9,23.1,0.203,1068977.3,1068977.3,6462,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562194815,627717.00
07/03/2019 19:00,2,1.377,ACTIVE,214.64,347.76,60.001,1562194804,"201051344000685","174011545737251",27.93,31.50,0,331.83,366.70,39.0,35.7,0.336,1353826.8,1353826.8,6447,0,0,0,L,1122011218,1,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562194816,627718.00
07/03/2019 19:00,2,1.393,ACTIVE,214.87,348.36,60.006,1562194804,"201051344000651","174011545737251",28.05,35.00,0,333.03,367.90,39.6,36.3,0.323,1347823.7,1347823.7,6445,0,0,0,L,1122011218,1,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562194817,627719.00
07/03/2019 19:00,2,1.250,ACTIVE,213.96,343.25,60.017,1562194804,"201051344000594","174011545737251",28.39,31.80,0,327.32,360.38,36.0,32.8,0.278,1358342.3,1358342.3,6446,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562194818,627720.00
07/03/2019 19:00,2,1.238,ACTIVE,214.64,344.45,60.012,1562194804,"201051344000469","174011545737251",27.91,32.40,0,330.03,360.99,35.0,31.9,0.301,1338395.5,1338395.5,6448,0,0,0,L,1122011218,1,121.55,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562194819,627721.00
07/03/2019 19:00,2,1.562,ACTIVE,214.87,348.96,60.001,1562194804,"201051344000585","174011545737251",28.21,32.60,0,331.23,368.80,44.6,41.1,0.367,1362727.9,1362727.9,6441,0,0,0,L,1122011218,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562194820,627722.00
07/03/2019 19:00,2,1.270,ACTIVE,214.87,345.66,60.012,1562194804,"201051344000853","174011545737251",27.79,33.80,0,331.83,362.19,35.8,32.6,0.283,1361315.6,1361315.6,6441,0,0,0,L,1122011218,1,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562194821,627723.00
07/03/2019 19:00,2,1.324,ACTIVE,214.41,347.46,59.985,1562194804,"201051344001145","174011545737251",29.36,30.50,0,331.83,367.00,39.4,36.1,0.314,1362440.0,1362440.0,6461,0,0,0,L,1122011218,1,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562194822,627724.00
07/03/2019 19:00,2,1.357,ACTIVE,214.64,347.46,59.985,1562194804,"201051344000438","174011545737251",28.45,32.80,0,330.93,366.40,39.2,35.9,0.314,1355894.2,1355894.2,6444,0,0,0,L,1122011218,1,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562194823,627725.00
07/03/2019 19:00,2,1.445,ACTIVE,214.19,345.96,60.012,1562194804,"201051344001135","174011545737251",28.29,33.50,0,330.63,365.80,41.4,38.1,0.323,1343158.5,1343158.5,6440,0,0,0,L,1122011218,1,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562194824,627726.00
07/03/2019 19:00,2,1.287,ACTIVE,214.41,344.76,59.975,1562194804,"201051344000983","174011545737251",28.23,33.80,0,330.03,361.29,36.8,33.6,0.296,1359389.0,1359389.0,6439,0,0,0,L,1122011218,1,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562194825,627727.00
07/03/2019 19:00,2,1.398,ACTIVE,214.64,346.86,60.006,1562194804,"201051344001203","174011545737251",28.17,33.00,0,331.83,367.30,40.0,36.7,0.323,1351113.6,1351113.6,6454,0,0,0,L,1122011218,1,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562194825,627728.00
07/03/2019 19:00,2,1.359,ACTIVE,214.19,345.96,59.990,1562194804,"201051344001230","174011545737251",28.23,30.50,0,330.33,363.39,39.0,35.7,0.314,1346133.9,1346133.9,6468,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562194827,627729.00
07/03/2019 19:00,2,1.432,ACTIVE,213.96,347.46,60.012,1562194804,"201051344000646","174011545737251",28.37,32.20,0,330.33,366.10,41.1,37.7,0.340,1340017.5,1340017.5,6456,0,0,0,L,1122011218,1,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562194827,627730.00
07/03/2019 19:00,2,1.287,ACTIVE,214.41,342.95,60.028,1562194804,"201051344000867","174011545737251",27.93,34.30,0,329.73,360.08,36.5,33.3,0.283,1336612.8,1336612.8,6443,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562194828,627731.00
07/03/2019 19:00,2,1.242,ACTIVE,214.64,345.66,60.006,1562194804,"201051344000633","174011545737251",28.41,32.80,0,330.33,361.59,35.8,32.6,0.287,1333666.4,1333666.4,6453,0,0,0,L,1122011218,1,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562194829,627732.00
07/03/2019 19:00,2,1.361,ACTIVE,213.96,346.86,59.964,1562194804,"201051344000955","174011545737251",28.05,33.80,0,329.73,363.69,38.7,35.4,0.314,1360643.4,1360643.4,6452,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562194830,627733.00
07/03/2019 19:00,2,1.229,ACTIVE,214.64,344.15,60.001,1562194804,"201051344000648","174011545737251",27.77,32.60,0,330.63,360.38,34.5,31.4,0.283,1347709.8,1347709.8,6438,0,0,0,L,1122011218,1,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562194831,627734.00
07/03/2019 19:00,2,1.242,ACTIVE,214.64,344.45,60.006,1562194804,"201051344000645","174011545737251",27.51,34.30,0,331.23,360.69,34.6,31.5,0.278,1353219.2,1353219.2,6441,0,0,0,L,1122011218,1,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562194832,627735.00
07/03/2019 19:00,2,1.256,ACTIVE,214.41,344.45,59.985,1562194804,"201051344000569","174011545737251",28.29,34.00,0,330.63,361.29,36.0,32.8,0.296,1370071.7,1370071.7,6442,0,0,0,L,1122011218,1,121.55,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562194833,627736.00
07/03/2019 19:00,2,1.295,ACTIVE,214.41,348.06,59.953,1562194804,"179051228000119","174011545737251",28.13,37.00,0,331.83,363.39,37.0,33.7,0.301,156297.2,156297.2,6499,0,0,0,L,46974696,1,122.01,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562194834,627737.00
07/03/2019 19:15,2,0.930,ACTIVE,214.19,340.85,59.990,1562195704,"201051344000579","174011545737251",27.97,32.00,0,330.03,360.38,26.4,23.5,0.194,1371163.5,1371163.5,6448,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562195705,627738.00
07/03/2019 19:15,2,0.977,ACTIVE,214.41,342.65,60.006,1562195704,"201051344001025","174011545737251",27.81,32.20,0,332.73,365.49,27.6,24.7,0.212,1355642.2,1355642.2,6444,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562195706,627739.00
07/03/2019 19:15,2,0.883,ACTIVE,214.64,342.95,59.990,1562195704,"201051344001093","174011545737251",27.67,31.50,0,333.03,363.69,24.8,22.0,0.186,1337988.3,1337988.3,6459,0,0,0,L,1122011218,1,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562195707,627740.00
07/03/2019 19:15,2,0.906,ACTIVE,214.19,340.55,59.990,1562195704,"201051344000458","174011545737251",27.47,33.50,0,330.93,360.38,25.3,22.5,0.203,1352349.8,1352349.8,6435,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562195708,627741.00
07/03/2019 19:15,2,0.955,ACTIVE,214.19,341.75,59.980,1562195704,"201051344000890","174011545737251",27.71,31.00,0,331.23,364.29,26.9,24.0,0.194,1353135.2,1353135.2,6449,0,0,0,L,1122011218,1,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562195709,627742.00
07/03/2019 19:15,2,0.895,ACTIVE,214.19,340.25,59.980,1562195704,"201051344000988","174011545737251",17.93,32.00,0,330.63,354.37,16.3,13.8,0.128,1032505.1,1032505.1,6447,0,0,0,L,1122011218,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562195710,627743.00
07/03/2019 19:15,2,0.934,ACTIVE,215.09,343.55,59.985,1562195704,"201051344000582","174011545737251",27.27,32.80,0,332.13,365.19,25.8,23.0,0.208,1330681.0,1330681.0,6439,0,0,0,L,1122011218,1,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562195711,627744.00
07/03/2019 19:15,2,0.924,ACTIVE,213.96,340.85,60.022,1562195704,"201051344000868","174011545737251",27.14,31.80,0,330.03,359.78,25.4,22.6,0.190,1338657.9,1338657.9,6439,0,0,0,L,1122011218,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562195712,627745.00
07/03/2019 19:15,2,0.877,ACTIVE,214.64,342.05,59.990,1562195704,"201051344000576","174011545737251",27.15,33.00,0,331.23,360.69,24.2,21.4,0.194,1355297.2,1355297.2,6455,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562195713,627746.00
07/03/2019 19:15,2,0.891,ACTIVE,214.19,340.85,59.953,1562195704,"201051344001158","174011545737251",27.45,31.80,0,330.33,360.08,24.8,22.0,0.194,1332551.2,1332551.2,6440,0,0,0,L,1122011218,1,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562195714,627747.00
07/03/2019 19:15,2,0.934,ACTIVE,214.41,343.55,59.980,1562195704,"201051344000917","174011545737251",27.49,33.30,0,331.23,364.59,26.1,23.2,0.203,1347646.4,1347646.4,6454,0,0,0,L,1122011218,1,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562195715,627748.00
07/03/2019 19:15,2,0.943,ACTIVE,214.41,340.25,59.975,1562195704,"201051344000417","174011545737251",18.11,31.30,0,332.43,355.58,17.3,14.8,0.124,1068981.9,1068981.9,6463,0,0,0,L,1122011218,1,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562195716,627749.00
07/03/2019 19:15,2,0.902,ACTIVE,214.64,343.55,59.980,1562195704,"201051344000685","174011545737251",27.39,31.00,0,331.83,365.80,25.1,22.3,0.208,1353833.9,1353833.9,6448,0,0,0,L,1122011218,1,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562195716,627750.00
07/03/2019 19:15,2,0.924,ACTIVE,214.64,343.55,59.985,1562195704,"201051344000651","174011545737251",27.21,33.50,0,333.03,365.49,25.5,22.7,0.199,1347831.0,1347831.0,6446,0,0,0,L,1122011218,1,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562195717,627751.00
07/03/2019 19:15,2,0.879,ACTIVE,213.96,340.55,59.964,1562195704,"201051344000594","174011545737251",27.79,31.30,0,328.52,360.38,24.8,22.0,0.194,1358349.1,1358349.1,6447,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562195718,627752.00
07/03/2019 19:15,2,0.869,ACTIVE,214.41,340.85,59.975,1562195704,"201051344000469","174011545737251",27.61,32.20,0,330.03,360.38,24.4,21.6,0.199,1338402.1,1338402.1,6449,0,0,0,L,1122011218,1,121.55,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562195719,627753.00
07/03/2019 19:15,2,1.023,ACTIVE,214.87,344.15,59.985,1562195704,"201051344000585","174011545737251",28.07,31.80,0,333.03,367.60,29.1,26.2,0.221,1362736.2,1362736.2,6442,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562195720,627754.00
07/03/2019 19:15,2,0.879,ACTIVE,214.87,342.35,59.959,1562195704,"201051344000853","174011545737251",27.51,33.80,0,332.73,361.89,24.5,21.7,0.186,1361322.3,1361322.3,6442,0,0,0,L,1122011218,1,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562195721,627755.00
07/03/2019 19:15,2,0.889,ACTIVE,214.64,343.25,59.975,1562195704,"201051344001145","174011545737251",27.99,30.30,0,332.73,366.40,25.2,22.4,0.190,1362447.2,1362447.2,6462,0,0,0,L,1122011218,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562195722,627756.00
07/03/2019 19:15,2,0.898,ACTIVE,214.64,342.95,59.980,1562195704,"201051344000438","174011545737251",27.87,32.20,0,333.03,364.59,25.4,22.6,0.194,1355901.3,1355901.3,6445,0,0,0,L,1122011218,1,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562195723,627757.00
07/03/2019 19:15,2,0.961,ACTIVE,214.19,342.05,59.964,1562195704,"201051344001135","174011545737251",27.85,32.60,0,331.83,364.89,27.1,24.3,0.194,1343166.1,1343166.1,6441,0,0,0,L,1122011218,1,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562195724,627758.00
07/03/2019 19:15,2,0.906,ACTIVE,214.19,340.55,59.990,1562195704,"201051344000983","174011545737251",27.65,33.50,0,330.33,361.29,25.4,22.6,0.190,1359396.0,1359396.0,6440,0,0,0,L,1122011218,1,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562195725,627759.00
07/03/2019 19:15,2,0.918,ACTIVE,214.64,342.35,59.969,1562195704,"201051344001203","174011545737251",27.29,32.40,0,332.73,365.80,25.4,22.6,0.199,1351120.9,1351120.9,6455,0,0,0,L,1122011218,1,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562195726,627760.00
07/03/2019 19:15,2,0.875,ACTIVE,214.41,342.05,59.990,1562195704,"201051344001230","174011545737251",27.69,30.30,0,330.63,363.09,24.6,21.8,0.186,1346141.0,1346141.0,6469,0,0,0,L,1122011218,1,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562195727,627761.00
07/03/2019 19:15,2,0.943,ACTIVE,213.96,342.65,59.969,1562195704,"201051344000646","174011545737251",27.57,31.80,0,330.93,365.49,26.4,23.6,0.203,1340025.0,1340025.0,6457,0,0,0,L,1122011218,1,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562195728,627762.00
07/03/2019 19:15,2,0.893,ACTIVE,214.19,339.95,59.959,1562195704,"201051344000867","174011545737251",27.71,33.30,0,329.13,360.38,25.1,22.3,0.181,1336619.7,1336619.7,6444,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562195729,627763.00
07/03/2019 19:15,2,0.877,ACTIVE,214.41,342.05,59.980,1562195704,"201051344000633","174011545737251",27.51,32.00,0,330.33,361.29,24.4,21.7,0.190,1333673.1,1333673.1,6454,0,0,0,L,1122011218,1,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562195730,627764.00
07/03/2019 19:15,2,0.916,ACTIVE,213.96,342.05,59.975,1562195704,"201051344000955","174011545737251",27.57,32.80,0,329.73,364.29,25.6,22.8,0.199,1360650.5,1360650.5,6453,0,0,0,L,1122011218,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562195731,627765.00
07/03/2019 19:15,2,0.871,ACTIVE,214.41,341.15,59.969,1562195704,"201051344000648","174011545737251",27.73,32.00,0,330.33,360.38,24.5,21.8,0.190,1347716.3,1347716.3,6439,0,0,0,L,1122011218,1,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562195732,627766.00
07/03/2019 19:15,2,0.871,ACTIVE,214.41,341.45,59.985,1562195704,"201051344000645","174011545737251",27.39,33.50,0,331.23,360.38,24.2,21.4,0.190,1353225.7,1353225.7,6442,0,0,0,L,1122011218,1,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562195733,627767.00
07/03/2019 19:15,2,0.912,ACTIVE,213.96,340.85,59.980,1562195704,"201051344000569","174011545737251",27.02,33.50,0,330.33,360.69,25.0,22.2,0.194,1370078.4,1370078.4,6443,0,0,0,L,1122011218,1,121.33,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562195733,627768.00
07/03/2019 19:15,2,0.934,ACTIVE,214.19,344.45,59.948,1562195704,"179051228000119","174011545737251",27.73,36.50,0,331.53,364.29,26.3,23.4,0.194,156304.2,156304.2,6500,0,0,0,L,46974696,1,122.01,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562195734,627769.00
07/03/2019 19:30,2,0.678,ACTIVE,213.74,337.84,59.990,1562196604,"201051344000579","174011545737251",27.69,31.50,0,329.43,352.87,19.1,16.5,0.128,1371168.3,1371168.3,6449,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562196606,627770.00
07/03/2019 19:30,2,0.627,ACTIVE,213.96,339.04,59.996,1562196604,"201051344001025","174011545737251",27.71,31.30,0,331.53,356.78,17.6,15.1,0.124,1355646.8,1355646.8,6445,0,0,0,L,1122011218,1,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562196607,627771.00
07/03/2019 19:30,2,0.586,ACTIVE,214.19,339.95,59.996,1562196604,"201051344001093","174011545737251",27.53,30.80,0,331.83,355.28,16.4,13.9,0.110,1337992.5,1337992.5,6460,0,0,0,L,1122011218,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562196608,627772.00
07/03/2019 19:30,2,0.652,ACTIVE,213.74,338.14,59.969,1562196604,"201051344000458","174011545737251",27.35,33.30,0,329.13,353.17,18.1,15.6,0.133,1352354.3,1352354.3,6436,0,0,0,L,1122011218,1,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562196608,627773.00
07/03/2019 19:30,2,0.641,ACTIVE,213.74,339.04,59.990,1562196604,"201051344000890","174011545737251",27.29,30.30,0,331.53,354.97,17.7,15.2,0.124,1353139.8,1353139.8,6450,0,0,0,L,1122011218,1,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562196609,627774.00
07/03/2019 19:30,2,0.629,ACTIVE,213.74,338.44,60.001,1562196604,"201051344000988","174011545737251",17.93,31.80,0,329.73,350.47,11.4,9.1,0.088,1032507.8,1032507.8,6448,0,0,0,L,1122011218,1,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562196610,627775.00
07/03/2019 19:30,2,0.602,ACTIVE,214.19,339.95,59.996,1562196604,"201051344000582","174011545737251",27.19,31.80,0,331.83,355.28,16.6,14.1,0.119,1330685.3,1330685.3,6440,0,0,0,L,1122011218,1,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562196611,627776.00
07/03/2019 19:30,2,0.672,ACTIVE,213.51,338.14,59.996,1562196604,"201051344000868","174011545737251",26.98,31.00,0,329.73,353.17,18.4,15.8,0.128,1338662.5,1338662.5,6440,0,0,0,L,1122011218,1,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562196612,627777.00
07/03/2019 19:30,2,0.627,ACTIVE,214.19,339.65,59.964,1562196604,"201051344000576","174011545737251",27.17,32.40,0,330.63,354.07,17.3,14.8,0.128,1355301.5,1355301.5,6456,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562196613,627778.00
07/03/2019 19:30,2,0.639,ACTIVE,213.74,338.14,60.006,1562196604,"201051344001158","174011545737251",27.43,31.80,0,330.03,353.47,17.8,15.2,0.133,1332555.7,1332555.7,6441,0,0,0,L,1122011218,1,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562196614,627779.00
07/03/2019 19:30,2,0.607,ACTIVE,213.96,339.65,60.001,1562196604,"201051344000917","174011545737251",27.10,32.40,0,330.63,354.97,16.7,14.2,0.115,1347650.8,1347650.8,6455,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562196615,627780.00
07/03/2019 19:30,2,0.643,ACTIVE,213.96,338.14,59.990,1562196604,"201051344000417","174011545737251",17.89,30.30,0,331.83,350.17,11.7,9.3,0.071,1068984.7,1068984.7,6464,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562196616,627781.00
07/03/2019 19:30,2,0.596,ACTIVE,214.19,340.55,60.006,1562196604,"201051344000685","174011545737251",27.15,30.30,0,331.83,356.18,16.4,13.9,0.128,1353838.1,1353838.1,6449,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562196617,627782.00
07/03/2019 19:30,2,0.609,ACTIVE,214.19,340.25,60.001,1562196604,"201051344000651","174011545737251",27.06,32.20,0,332.43,355.28,16.7,14.2,0.119,1347835.3,1347835.3,6447,0,0,0,L,1122011218,1,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562196618,627783.00
07/03/2019 19:30,2,0.641,ACTIVE,213.51,338.44,60.043,1562196604,"201051344000594","174011545737251",27.47,30.50,0,328.22,352.87,17.9,15.3,0.119,1358353.6,1358353.6,6448,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562196619,627784.00
07/03/2019 19:30,2,0.637,ACTIVE,213.74,338.74,60.001,1562196604,"201051344000469","174011545737251",27.29,32.00,0,329.73,353.17,17.6,15.1,0.137,1338406.5,1338406.5,6450,0,0,0,L,1122011218,1,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562196620,627785.00
07/03/2019 19:30,2,0.686,ACTIVE,214.19,340.55,60.006,1562196604,"201051344000585","174011545737251",27.53,31.30,0,331.53,356.48,19.1,16.6,0.137,1362741.2,1362741.2,6443,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562196620,627786.00
07/03/2019 19:30,2,0.646,ACTIVE,214.19,339.65,60.012,1562196604,"201051344000853","174011545737251",27.23,33.50,0,331.23,354.67,17.9,15.3,0.128,1361326.8,1361326.8,6443,0,0,0,L,1122011218,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562196621,627787.00
07/03/2019 19:30,2,0.613,ACTIVE,214.19,340.25,60.001,1562196604,"201051344001145","174011545737251",27.23,29.50,0,332.43,354.97,16.9,14.4,0.115,1362451.5,1362451.5,6463,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562196622,627788.00
07/03/2019 19:30,2,0.615,ACTIVE,213.96,339.65,60.006,1562196604,"201051344000438","174011545737251",27.97,31.00,0,332.13,355.28,17.4,14.9,0.124,1355905.8,1355905.8,6446,0,0,0,L,1122011218,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562196623,627789.00
07/03/2019 19:30,2,0.678,ACTIVE,213.51,339.04,59.990,1562196604,"201051344001135","174011545737251",27.17,31.80,0,331.53,354.67,18.7,16.1,0.124,1343170.9,1343170.9,6442,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562196625,627790.00
07/03/2019 19:30,2,0.670,ACTIVE,213.96,338.14,60.006,1562196604,"201051344000983","174011545737251",27.73,33.50,0,330.03,352.57,18.9,16.3,0.128,1359400.7,1359400.7,6441,0,0,0,L,1122011218,1,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562196626,627791.00
07/03/2019 19:30,2,0.619,ACTIVE,214.19,339.04,60.017,1562196604,"201051344001203","174011545737251",27.47,31.30,0,331.83,356.48,17.3,14.7,0.119,1351125.3,1351125.3,6456,0,0,0,L,1122011218,1,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562196627,627792.00
07/03/2019 19:30,2,0.605,ACTIVE,213.74,338.74,60.001,1562196604,"201051344001230","174011545737251",26.86,29.30,0,330.03,352.57,16.5,14.0,0.110,1346145.2,1346145.2,6470,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562196628,627793.00
07/03/2019 19:30,2,0.646,ACTIVE,213.51,339.34,59.980,1562196604,"201051344000646","174011545737251",27.10,30.80,0,330.63,355.28,17.8,15.2,0.133,1340029.5,1340029.5,6458,0,0,0,L,1122011218,1,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562196629,627794.00
07/03/2019 19:30,2,0.662,ACTIVE,213.96,337.54,60.017,1562196604,"201051344000867","174011545737251",27.23,32.40,0,329.13,352.57,18.3,15.7,0.119,1336624.2,1336624.2,6445,0,0,0,L,1122011218,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562196630,627795.00
07/03/2019 19:30,2,0.625,ACTIVE,213.06,340.25,59.969,1562196604,"201051344000633","174011545737251",27.71,31.30,0,318.30,354.07,17.6,15.1,0.124,1333677.5,1333677.5,6455,0,0,0,L,1122011218,1,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562196631,627796.00
07/03/2019 19:30,2,0.654,ACTIVE,212.61,338.74,60.006,1562196604,"201051344000955","174011545737251",26.98,31.80,0,318.91,354.07,17.9,15.4,0.133,1360655.1,1360655.1,6454,0,0,0,L,1122011218,1,121.55,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562196632,627797.00
07/03/2019 19:30,2,0.645,ACTIVE,212.83,337.54,60.006,1562196604,"201051344000648","174011545737251",27.27,31.30,0,318.61,353.47,17.8,15.3,0.133,1347720.7,1347720.7,6440,0,0,0,L,1122011218,1,120.88,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562196633,627798.00
07/03/2019 19:30,2,0.645,ACTIVE,212.83,336.94,59.980,1562196604,"201051344000645","174011545737251",26.58,32.80,0,318.61,353.47,17.4,14.9,0.124,1353230.1,1353230.1,6443,0,0,0,L,1122011218,1,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562196634,627799.00
07/03/2019 19:30,2,0.654,ACTIVE,212.61,338.14,60.028,1562196604,"201051344000569","174011545737251",27.37,33.30,0,316.50,352.27,18.2,15.6,0.133,1370082.9,1370082.9,6444,0,0,0,L,1122011218,1,120.65,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562196635,627800.00
07/03/2019 19:30,2,0.693,ACTIVE,212.61,340.25,60.001,1562196604,"179051228000119","174011545737251",27.53,36.30,0,322.81,357.08,19.4,16.8,0.133,156309.0,156309.0,6501,0,0,0,L,46974696,1,121.33,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562196635,627801.00
07/03/2019 19:45,2,0.604,ACTIVE,213.29,336.04,59.996,1562197504,"201051344000579","174011545737251",27.65,31.00,0,317.40,347.46,16.9,14.4,0.110,1371172.2,1371172.2,6450,0,0,0,L,1122011218,1,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562197506,627802.00
07/03/2019 19:45,2,0.588,ACTIVE,213.96,338.44,60.001,1562197504,"201051344001025","174011545737251",26.84,30.30,0,319.51,348.06,16.0,13.5,0.110,1355650.5,1355650.5,6446,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562197506,627803.00
07/03/2019 19:45,2,0.518,ACTIVE,214.19,339.34,60.006,1562197504,"201051344001093","174011545737251",27.79,29.80,0,319.81,348.36,14.6,12.2,0.093,1337995.9,1337995.9,6461,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562197507,627804.00
07/03/2019 19:45,2,0.566,ACTIVE,213.29,337.24,59.996,1562197504,"201051344000458","174011545737251",27.25,32.80,0,317.40,348.36,15.7,13.2,0.110,1352358.0,1352358.0,6437,0,0,0,L,1122011218,1,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562197508,627805.00
07/03/2019 19:45,2,0.568,ACTIVE,213.96,338.44,59.990,1562197504,"201051344000890","174011545737251",27.81,29.50,0,319.51,348.66,16.1,13.6,0.106,1353143.4,1353143.4,6451,0,0,0,L,1122011218,1,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562197509,627806.00
07/03/2019 19:45,2,0.547,ACTIVE,213.51,337.24,60.001,1562197504,"201051344000988","174011545737251",17.93,31.30,0,318.30,345.96,9.9,7.7,0.071,1032510.0,1032510.0,6449,0,0,0,L,1122011218,1,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562197510,627807.00
07/03/2019 19:45,2,0.539,ACTIVE,214.41,339.34,59.980,1562197504,"201051344000582","174011545737251",27.49,30.50,0,320.11,348.66,15.1,12.6,0.102,1330688.7,1330688.7,6441,0,0,0,L,1122011218,1,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562197511,627808.00
07/03/2019 19:45,2,0.588,ACTIVE,213.29,337.24,59.996,1562197504,"201051344000868","174011545737251",27.08,30.30,0,317.10,348.36,16.1,13.6,0.106,1338666.3,1338666.3,6441,0,0,0,L,1122011218,1,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562197512,627809.00
07/03/2019 19:45,2,0.537,ACTIVE,213.74,338.14,59.996,1562197504,"201051344000576","174011545737251",27.47,31.80,0,318.61,348.96,15.0,12.6,0.106,1355305.0,1355305.0,6457,0,0,0,L,1122011218,1,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562197513,627810.00
07/03/2019 19:45,2,0.570,ACTIVE,213.51,336.64,59.975,1562197504,"201051344001158","174011545737251",26.96,31.30,0,318.00,347.76,15.6,13.1,0.115,1332559.4,1332559.4,6442,0,0,0,L,1122011218,1,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562197514,627811.00
07/03/2019 19:45,2,0.545,ACTIVE,213.96,338.74,60.033,1562197504,"201051344000917","174011545737251",27.21,31.30,0,319.51,348.06,15.0,12.6,0.102,1347654.2,1347654.2,6456,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562197515,627812.00
07/03/2019 19:45,2,0.582,ACTIVE,213.96,337.84,60.006,1562197504,"201051344000417","174011545737251",17.89,29.80,0,320.11,345.66,10.6,8.3,0.062,1068987.0,1068987.0,6465,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562197516,627813.00
07/03/2019 19:45,2,0.525,ACTIVE,214.19,339.65,59.996,1562197504,"201051344000685","174011545737251",27.51,29.30,0,321.01,350.17,14.7,12.3,0.110,1353841.5,1353841.5,6450,0,0,0,L,1122011218,1,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562197517,627814.00
07/03/2019 19:45,2,0.545,ACTIVE,214.19,339.95,59.985,1562197504,"201051344000651","174011545737251",27.55,31.30,0,322.51,349.56,15.2,12.8,0.110,1347838.8,1347838.8,6448,0,0,0,L,1122011218,1,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562197518,627815.00
07/03/2019 19:45,2,0.559,ACTIVE,213.06,337.54,59.996,1562197504,"201051344000594","174011545737251",27.73,30.00,0,317.10,347.46,15.8,13.3,0.106,1358357.2,1358357.2,6449,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562197519,627816.00
07/03/2019 19:45,2,0.568,ACTIVE,213.51,336.94,59.975,1562197504,"201051344000469","174011545737251",26.88,31.50,0,317.70,347.46,15.5,13.1,0.119,1338410.1,1338410.1,6451,0,0,0,L,1122011218,1,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562197519,627817.00
07/03/2019 19:45,2,0.619,ACTIVE,213.96,339.34,60.006,1562197504,"201051344000585","174011545737251",27.89,30.50,0,319.21,348.96,17.5,15.0,0.115,1362745.3,1362745.3,6444,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562197520,627818.00
07/03/2019 19:45,2,0.561,ACTIVE,213.96,338.14,60.006,1562197504,"201051344000853","174011545737251",27.45,32.80,0,319.51,348.96,15.6,13.1,0.110,1361330.5,1361330.5,6444,0,0,0,L,1122011218,1,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562197521,627819.00
07/03/2019 19:45,2,0.545,ACTIVE,214.19,339.04,60.001,1562197504,"201051344001145","174011545737251",27.45,28.80,0,323.11,349.26,15.2,12.7,0.097,1362455.0,1362455.0,6464,0,0,0,L,1122011218,1,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562197522,627820.00
07/03/2019 19:45,2,0.562,ACTIVE,214.19,339.65,60.022,1562197504,"201051344000438","174011545737251",27.53,30.00,0,321.31,348.66,15.7,13.3,0.106,1355909.4,1355909.4,6447,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562197523,627821.00
07/03/2019 19:45,2,0.621,ACTIVE,213.51,338.14,60.001,1562197504,"201051344001135","174011545737251",27.08,30.50,0,319.21,348.66,17.1,14.5,0.110,1343174.8,1343174.8,6443,0,0,0,L,1122011218,1,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562197524,627822.00
07/03/2019 19:45,2,0.590,ACTIVE,213.51,337.24,60.001,1562197504,"201051344000983","174011545737251",27.79,32.80,0,318.30,348.06,16.6,14.1,0.115,1359404.6,1359404.6,6442,0,0,0,L,1122011218,1,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562197525,627823.00
07/03/2019 19:45,2,0.568,ACTIVE,213.96,338.44,60.001,1562197504,"201051344001203","174011545737251",27.51,30.30,0,321.61,348.96,15.8,13.4,0.106,1351128.9,1351128.9,6457,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562197526,627824.00
07/03/2019 19:45,2,0.527,ACTIVE,213.74,338.14,60.001,1562197504,"201051344001230","174011545737251",27.75,28.50,0,318.61,347.16,14.8,12.4,0.093,1346148.6,1346148.6,6471,0,0,0,L,1122011218,1,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562197527,627825.00
07/03/2019 19:45,2,0.588,ACTIVE,213.51,338.74,60.001,1562197504,"201051344000646","174011545737251",26.94,30.00,0,319.51,348.96,16.1,13.6,0.106,1340033.3,1340033.3,6459,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562197528,627826.00
07/03/2019 19:45,2,0.592,ACTIVE,213.51,335.44,60.001,1562197504,"201051344000867","174011545737251",27.04,31.80,0,313.80,345.96,16.2,13.7,0.106,1336628.0,1336628.0,6446,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562197529,627827.00
07/03/2019 19:45,2,0.566,ACTIVE,213.74,338.74,60.001,1562197504,"201051344000633","174011545737251",27.17,30.80,0,329.13,348.96,15.6,13.1,0.110,1333681.2,1333681.2,6456,0,0,0,L,1122011218,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562197530,627828.00
07/03/2019 19:45,2,0.584,ACTIVE,213.51,338.14,60.001,1562197504,"201051344000955","174011545737251",27.53,30.80,0,327.92,347.16,16.3,13.8,0.119,1360658.8,1360658.8,6455,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562197531,627829.00
07/03/2019 19:45,2,0.564,ACTIVE,213.51,336.94,59.996,1562197504,"201051344000648","174011545737251",27.14,30.50,0,328.82,348.66,15.5,13.1,0.110,1347724.4,1347724.4,6441,0,0,0,L,1122011218,1,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562197532,627830.00
07/03/2019 19:45,2,0.553,ACTIVE,213.74,337.54,60.001,1562197504,"201051344000645","174011545737251",26.76,32.20,0,328.82,347.46,15.0,12.6,0.102,1353233.6,1353233.6,6444,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562197533,627831.00
07/03/2019 19:45,2,0.570,ACTIVE,213.29,337.24,60.043,1562197504,"201051344000569","174011545737251",27.45,33.00,0,328.52,347.16,15.9,13.4,0.115,1370086.7,1370086.7,6445,0,0,0,L,1122011218,1,121.10,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562197534,627832.00
07/03/2019 19:45,2,0.605,ACTIVE,213.51,339.95,60.006,1562197504,"179051228000119","174011545737251",27.55,35.80,0,329.13,351.07,16.9,14.4,0.110,156313.0,156313.0,6502,0,0,0,L,46974696,1,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562197535,627833.00
07/03/2019 20:00,2,0.914,ACTIVE,213.96,340.25,60.006,1562198404,"201051344000579","174011545737251",28.55,30.00,0,327.92,351.07,26.4,23.6,0.199,1371176.6,1371176.6,6451,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562198405,627834.00
07/03/2019 20:00,2,0.896,ACTIVE,214.19,341.75,60.012,1562198404,"201051344001025","174011545737251",28.37,29.30,0,330.93,353.47,25.8,23.0,0.190,1355654.7,1355654.7,6447,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562198406,627835.00
07/03/2019 20:00,2,0.867,ACTIVE,214.64,343.25,60.049,1562198404,"201051344001093","174011545737251",27.89,29.00,0,330.63,352.57,24.6,21.8,0.181,1337999.7,1337999.7,6462,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562198407,627836.00
07/03/2019 20:00,2,0.893,ACTIVE,213.96,341.15,60.022,1562198404,"201051344000458","174011545737251",28.23,31.50,0,327.62,351.67,25.6,22.8,0.199,1352362.1,1352362.1,6438,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562198408,627837.00
07/03/2019 20:00,2,0.912,ACTIVE,214.19,341.75,60.017,1562198404,"201051344000890","174011545737251",28.03,28.50,0,330.03,352.87,25.9,23.1,0.190,1353147.6,1353147.6,6452,0,0,0,L,1122011218,1,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562198409,627838.00
07/03/2019 20:00,2,0.877,ACTIVE,213.96,339.95,60.028,1562198404,"201051344000988","174011545737251",18.53,30.50,0,328.22,347.46,16.5,14.0,0.137,1032512.5,1032512.5,6450,0,0,0,L,1122011218,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562198410,627839.00
07/03/2019 20:00,2,0.867,ACTIVE,214.64,343.25,60.006,1562198404,"201051344000582","174011545737251",28.05,29.50,0,330.93,353.17,24.6,21.9,0.190,1330692.7,1330692.7,6442,0,0,0,L,1122011218,1,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562198411,627840.00
07/03/2019 20:00,2,0.924,ACTIVE,213.74,340.85,60.028,1562198404,"201051344000868","174011545737251",27.65,29.80,0,327.02,350.77,25.9,23.0,0.194,1338670.5,1338670.5,6442,0,0,0,L,1122011218,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562198412,627841.00
07/03/2019 20:00,2,0.885,ACTIVE,214.41,341.75,60.017,1562198404,"201051344000576","174011545737251",27.77,30.80,0,329.73,352.27,24.9,22.1,0.199,1355309.0,1355309.0,6458,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562198413,627842.00
07/03/2019 20:00,2,0.906,ACTIVE,213.96,340.55,60.012,1562198404,"201051344001158","174011545737251",27.59,30.00,0,327.92,351.07,25.4,22.6,0.199,1332563.4,1332563.4,6443,0,0,0,L,1122011218,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562198413,627843.00
07/03/2019 20:00,2,0.891,ACTIVE,214.41,342.95,60.017,1562198404,"201051344000917","174011545737251",27.67,30.50,0,330.33,352.87,25.0,22.2,0.194,1347658.2,1347658.2,6457,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562198414,627844.00
07/03/2019 20:00,2,0.922,ACTIVE,214.19,340.55,60.033,1562198404,"201051344000417","174011545737251",18.11,28.80,0,330.93,347.46,16.9,14.4,0.124,1068989.5,1068989.5,6466,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562198416,627845.00
07/03/2019 20:00,2,0.867,ACTIVE,214.41,343.85,60.012,1562198404,"201051344000685","174011545737251",27.95,28.30,0,330.33,353.47,24.6,21.8,0.203,1353845.4,1353845.4,6451,0,0,0,L,1122011218,1,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562198417,627846.00
07/03/2019 20:00,2,0.871,ACTIVE,214.64,342.95,60.022,1562198404,"201051344000651","174011545737251",28.31,30.30,0,332.43,353.47,25.0,22.2,0.190,1347842.8,1347842.8,6449,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562198417,627847.00
07/03/2019 20:00,2,0.885,ACTIVE,213.51,339.95,60.017,1562198404,"201051344000594","174011545737251",28.35,29.30,0,328.52,351.37,25.5,22.7,0.186,1358361.4,1358361.4,6450,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562198418,627848.00
07/03/2019 20:00,2,0.895,ACTIVE,214.19,341.15,59.990,1562198404,"201051344000469","174011545737251",27.95,30.50,0,327.02,351.07,25.4,22.5,0.208,1338414.2,1338414.2,6452,0,0,0,L,1122011218,1,121.33,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562198419,627849.00
07/03/2019 20:00,2,0.959,ACTIVE,214.64,343.55,59.985,1562198404,"201051344000585","174011545737251",28.33,29.50,0,331.23,354.07,27.6,24.7,0.208,1362749.8,1362749.8,6445,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562198420,627850.00
07/03/2019 20:00,2,0.914,ACTIVE,214.64,342.35,60.006,1562198404,"201051344000853","174011545737251",27.65,32.20,0,330.33,353.17,25.7,22.9,0.199,1361334.6,1361334.6,6445,0,0,0,L,1122011218,1,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562198421,627851.00
07/03/2019 20:00,2,0.893,ACTIVE,214.64,343.55,60.017,1562198404,"201051344001145","174011545737251",28.05,28.00,0,331.83,353.77,25.4,22.6,0.190,1362459.0,1362459.0,6465,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562198422,627852.00
