ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2019 20:00,2,0.871,ACTIVE,214.41,342.95,60.012,1562198404,"201051344000438","174011545737251",28.82,29.30,0,331.23,353.77,25.5,22.7,0.194,1355913.6,1355913.6,6448,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562198423,627853.00
07/03/2019 20:00,2,0.951,ACTIVE,213.96,341.75,59.980,1562198404,"201051344001135","174011545737251",28.01,29.80,0,330.93,353.17,27.1,24.2,0.199,1343179.3,1343179.3,6444,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562198424,627854.00
07/03/2019 20:00,2,0.938,ACTIVE,213.96,339.95,60.006,1562198404,"201051344000983","174011545737251",28.05,32.00,0,327.32,351.37,26.7,23.8,0.203,1359409.0,1359409.0,6443,0,0,0,L,1122011218,1,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562198425,627855.00
07/03/2019 20:00,2,0.879,ACTIVE,214.41,342.65,60.017,1562198404,"201051344001203","174011545737251",28.59,29.50,0,330.93,354.07,25.5,22.7,0.194,1351133.1,1351133.1,6458,0,0,0,L,1122011218,1,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562198426,627856.00
07/03/2019 20:00,2,0.881,ACTIVE,214.19,341.45,60.022,1562198404,"201051344001230","174011545737251",27.83,27.80,0,329.43,351.37,24.9,22.1,0.190,1346152.5,1346152.5,6472,0,0,0,L,1122011218,1,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562198427,627857.00
07/03/2019 20:00,2,0.928,ACTIVE,213.74,342.35,60.012,1562198404,"201051344000646","174011545737251",27.69,29.00,0,329.73,352.87,26.0,23.2,0.199,1340037.5,1340037.5,6460,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562198428,627858.00
07/03/2019 20:00,2,0.918,ACTIVE,214.19,339.95,60.017,1562198404,"201051344000867","174011545737251",28.03,31.30,0,328.52,350.47,26.0,23.2,0.190,1336632.3,1336632.3,6447,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562198429,627859.00
07/03/2019 20:00,2,0.896,ACTIVE,214.19,342.05,60.012,1562198404,"201051344000633","174011545737251",27.87,30.00,0,329.13,352.57,25.4,22.6,0.194,1333685.3,1333685.3,6457,0,0,0,L,1122011218,1,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562198430,627860.00
07/03/2019 20:00,2,0.916,ACTIVE,213.96,342.65,60.017,1562198404,"201051344000955","174011545737251",28.07,29.80,0,330.03,352.27,26.1,23.2,0.194,1360663.1,1360663.1,6456,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562198430,627861.00
07/03/2019 20:00,2,0.906,ACTIVE,214.19,340.25,60.001,1562198404,"201051344000648","174011545737251",27.53,29.80,0,329.13,351.67,25.3,22.5,0.203,1347728.5,1347728.5,6442,0,0,0,L,1122011218,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562198431,627862.00
07/03/2019 20:00,2,0.906,ACTIVE,214.19,340.85,60.012,1562198404,"201051344000645","174011545737251",27.43,31.30,0,330.33,351.67,25.2,22.4,0.194,1353237.7,1353237.7,6445,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562198432,627863.00
07/03/2019 20:00,2,0.930,ACTIVE,213.74,340.85,60.033,1562198404,"201051344000569","174011545737251",27.49,32.20,0,328.52,351.97,25.9,23.1,0.199,1370090.9,1370090.9,6446,0,0,0,L,1122011218,1,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562198433,627864.00
07/03/2019 20:00,2,0.955,ACTIVE,213.96,344.45,60.012,1562198404,"179051228000119","174011545737251",28.15,35.00,0,329.43,354.37,27.3,24.4,0.203,156317.5,156317.5,6503,0,0,0,L,46974696,1,121.78,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562198434,627865.00
07/03/2019 20:15,2,0.719,ACTIVE,214.19,339.04,59.990,1562199304,"201051344000579","174011545737251",28.09,29.30,0,329.73,353.17,20.5,17.8,0.141,1371182.1,1371182.1,6452,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562199306,627866.00
07/03/2019 20:15,2,0.697,ACTIVE,214.41,340.55,60.001,1562199304,"201051344001025","174011545737251",27.91,28.80,0,331.53,354.97,19.7,17.1,0.141,1355660.1,1355660.1,6448,0,0,0,L,1122011218,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562199306,627867.00
07/03/2019 20:15,2,0.676,ACTIVE,214.64,341.75,60.001,1562199304,"201051344001093","174011545737251",27.53,28.50,0,331.83,354.67,18.9,16.3,0.128,1338004.8,1338004.8,6463,0,0,0,L,1122011218,1,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562199307,627868.00
07/03/2019 20:15,2,0.676,ACTIVE,214.19,338.74,60.006,1562199304,"201051344000458","174011545737251",27.89,30.80,0,330.03,353.17,19.1,16.5,0.141,1352367.3,1352367.3,6439,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562199308,627869.00
07/03/2019 20:15,2,0.709,ACTIVE,214.41,340.25,59.969,1562199304,"201051344000890","174011545737251",27.75,28.00,0,331.53,354.97,19.9,17.3,0.141,1353153.0,1353153.0,6453,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562199309,627870.00
07/03/2019 20:15,2,0.674,ACTIVE,214.19,339.34,60.022,1562199304,"201051344000988","174011545737251",17.97,30.00,0,328.82,349.56,12.3,9.9,0.097,1032515.6,1032515.6,6451,0,0,0,L,1122011218,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562199310,627871.00
07/03/2019 20:15,2,0.668,ACTIVE,214.87,341.45,59.985,1562199304,"201051344000582","174011545737251",27.57,28.80,0,331.83,354.97,18.7,16.1,0.137,1330697.7,1330697.7,6443,0,0,0,L,1122011218,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562199311,627872.00
07/03/2019 20:15,2,0.701,ACTIVE,213.96,339.04,59.996,1562199304,"201051344000868","174011545737251",27.47,29.30,0,329.13,352.87,19.6,16.9,0.137,1338675.7,1338675.7,6443,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562199312,627873.00
07/03/2019 20:15,2,0.664,ACTIVE,214.64,340.55,59.996,1562199304,"201051344000576","174011545737251",27.37,30.50,0,330.93,353.77,18.4,15.9,0.137,1355314.0,1355314.0,6459,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562199314,627874.00
07/03/2019 20:15,2,0.674,ACTIVE,214.19,339.04,60.028,1562199304,"201051344001158","174011545737251",27.69,29.50,0,329.43,353.17,18.9,16.4,0.141,1332568.6,1332568.6,6444,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562199315,627875.00
07/03/2019 20:15,2,0.678,ACTIVE,214.64,341.45,60.001,1562199304,"201051344000917","174011545737251",27.33,29.80,0,330.93,354.97,18.8,16.2,0.124,1347663.3,1347663.3,6458,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562199316,627876.00
07/03/2019 20:15,2,0.709,ACTIVE,214.41,339.34,60.001,1562199304,"201051344000417","174011545737251",18.01,28.30,0,331.53,349.26,12.9,10.6,0.084,1068992.9,1068992.9,6467,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562199317,627877.00
07/03/2019 20:15,2,0.656,ACTIVE,214.64,341.75,60.001,1562199304,"201051344000685","174011545737251",27.55,27.80,0,331.23,355.58,18.3,15.8,0.146,1353850.4,1353850.4,6452,0,0,0,L,1122011218,1,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562199318,627878.00
07/03/2019 20:15,2,0.668,ACTIVE,214.64,341.75,60.017,1562199304,"201051344000651","174011545737251",27.63,29.80,0,332.73,355.88,18.8,16.2,0.141,1347847.9,1347847.9,6450,0,0,0,L,1122011218,1,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562199319,627879.00
07/03/2019 20:15,2,0.691,ACTIVE,213.96,339.04,59.969,1562199304,"201051344000594","174011545737251",27.51,28.80,0,328.82,352.87,19.3,16.7,0.137,1358366.6,1358366.6,6451,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562199319,627880.00
07/03/2019 20:15,2,0.688,ACTIVE,214.19,339.34,59.996,1562199304,"201051344000469","174011545737251",27.12,30.00,0,329.13,353.17,18.9,16.3,0.146,1338419.3,1338419.3,6453,0,0,0,L,1122011218,1,121.55,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562199320,627881.00
07/03/2019 20:15,2,0.746,ACTIVE,214.64,342.65,60.006,1562199304,"201051344000585","174011545737251",27.61,29.30,0,332.13,355.88,20.9,18.3,0.146,1362755.5,1362755.5,6446,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562199321,627882.00
07/03/2019 20:15,2,0.672,ACTIVE,214.87,340.25,60.006,1562199304,"201051344000853","174011545737251",27.63,31.50,0,332.13,354.37,18.9,16.3,0.137,1361339.8,1361339.8,6446,0,0,0,L,1122011218,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562199322,627883.00
07/03/2019 20:15,2,0.666,ACTIVE,214.64,342.05,60.006,1562199304,"201051344001145","174011545737251",27.89,27.50,0,333.03,355.88,18.9,16.3,0.133,1362464.2,1362464.2,6466,0,0,0,L,1122011218,1,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562199323,627884.00
07/03/2019 20:15,2,0.680,ACTIVE,214.64,341.75,59.975,1562199304,"201051344000438","174011545737251",27.89,28.80,0,332.43,355.28,19.3,16.7,0.141,1355918.8,1355918.8,6449,0,0,0,L,1122011218,1,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562199324,627885.00
07/03/2019 20:15,2,0.729,ACTIVE,214.19,340.25,60.006,1562199304,"201051344001135","174011545737251",27.79,29.50,0,331.23,354.37,20.5,17.9,0.141,1343184.9,1343184.9,6445,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562199325,627886.00
07/03/2019 20:15,2,0.711,ACTIVE,214.19,339.04,60.012,1562199304,"201051344000983","174011545737251",27.51,31.30,0,329.73,353.17,19.8,17.2,0.141,1359414.4,1359414.4,6444,0,0,0,L,1122011218,1,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562199326,627887.00
07/03/2019 20:15,2,0.693,ACTIVE,214.64,340.55,60.006,1562199304,"201051344001203","174011545737251",27.53,28.80,0,332.43,356.48,19.4,16.8,0.141,1351138.3,1351138.3,6459,0,0,0,L,1122011218,1,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562199327,627888.00
07/03/2019 20:15,2,0.656,ACTIVE,214.41,340.25,60.006,1562199304,"201051344001230","174011545737251",27.93,27.30,0,330.93,354.07,18.6,16.0,0.133,1346157.6,1346157.6,6473,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562199328,627889.00
07/03/2019 20:15,2,0.697,ACTIVE,213.96,340.55,60.006,1562199304,"201051344000646","174011545737251",27.53,28.80,0,330.63,355.58,19.4,16.8,0.141,1340042.8,1340042.8,6461,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562199329,627890.00
07/03/2019 20:15,2,0.682,ACTIVE,214.41,338.44,60.033,1562199304,"201051344000867","174011545737251",28.17,30.80,0,329.13,351.97,19.4,16.8,0.128,1336637.5,1336637.5,6448,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562199330,627891.00
07/03/2019 20:15,2,0.672,ACTIVE,214.64,341.15,60.017,1562199304,"201051344000633","174011545737251",27.67,29.50,0,330.03,354.67,18.9,16.3,0.141,1333690.4,1333690.4,6458,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562199331,627892.00
07/03/2019 20:15,2,0.697,ACTIVE,213.96,340.85,60.006,1562199304,"201051344000955","174011545737251",27.69,29.30,0,331.23,355.58,19.6,17.0,0.141,1360668.4,1360668.4,6457,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562199332,627893.00
07/03/2019 20:15,2,0.664,ACTIVE,214.41,339.04,60.001,1562199304,"201051344000648","174011545737251",27.77,29.30,0,330.93,353.17,18.7,16.1,0.137,1347733.5,1347733.5,6443,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562199333,627894.00
07/03/2019 20:15,2,0.648,ACTIVE,214.41,339.65,60.006,1562199304,"201051344000645","174011545737251",27.79,30.80,0,330.33,353.47,18.3,15.7,0.133,1353242.7,1353242.7,6446,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562199333,627895.00
07/03/2019 20:15,2,0.676,ACTIVE,214.19,339.04,60.012,1562199304,"201051344000569","174011545737251",27.87,31.80,0,329.43,352.87,19.1,16.5,0.146,1370096.1,1370096.1,6447,0,0,0,L,1122011218,1,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562199334,627896.00
07/03/2019 20:15,2,0.719,ACTIVE,214.19,342.65,60.017,1562199304,"179051228000119","174011545737251",27.89,34.50,0,329.73,357.08,20.4,17.7,0.137,156323.0,156323.0,6504,0,0,0,L,46974696,1,122.01,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562199335,627897.00
07/03/2019 20:30,2,0.635,ACTIVE,213.29,337.84,60.049,1562200204,"201051344000579","174011545737251",28.17,28.30,0,329.43,349.26,18.2,15.6,0.124,1371186.1,1371186.1,6453,0,0,0,L,1122011218,1,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562200205,627898.00
07/03/2019 20:30,2,0.619,ACTIVE,213.74,339.34,60.006,1562200204,"201051344001025","174011545737251",27.87,27.80,0,332.43,351.37,17.5,14.9,0.119,1355663.8,1355663.8,6449,0,0,0,L,1122011218,1,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562200206,627899.00
07/03/2019 20:30,2,0.590,ACTIVE,213.96,339.95,60.001,1562200204,"201051344001093","174011545737251",27.91,27.50,0,332.43,350.77,16.7,14.2,0.110,1338008.4,1338008.4,6464,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562200207,627900.00
07/03/2019 20:30,2,0.607,ACTIVE,213.51,337.54,59.985,1562200204,"201051344000458","174011545737251",27.51,29.80,0,330.03,349.26,17.0,14.5,0.128,1352370.9,1352370.9,6440,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562200208,627901.00
07/03/2019 20:30,2,0.633,ACTIVE,213.74,339.34,60.006,1562200204,"201051344000890","174011545737251",27.41,27.00,0,331.53,351.07,17.6,15.1,0.119,1353156.8,1353156.8,6454,0,0,0,L,1122011218,1,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562200209,627902.00
07/03/2019 20:30,2,0.598,ACTIVE,213.29,337.54,60.006,1562200204,"201051344000988","174011545737251",17.95,29.00,0,329.73,347.16,10.9,8.6,0.075,1032517.8,1032517.8,6452,0,0,0,L,1122011218,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562200210,627903.00
07/03/2019 20:30,2,0.588,ACTIVE,214.19,340.25,60.006,1562200204,"201051344000582","174011545737251",27.83,28.00,0,332.73,351.97,16.6,14.1,0.119,1330701.3,1330701.3,6444,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562200211,627904.00
07/03/2019 20:30,2,0.623,ACTIVE,213.06,337.54,59.996,1562200204,"201051344000868","174011545737251",27.73,28.50,0,329.73,349.26,17.5,15.0,0.119,1338679.5,1338679.5,6444,0,0,0,L,1122011218,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562200212,627905.00
07/03/2019 20:30,2,0.596,ACTIVE,213.74,339.34,59.975,1562200204,"201051344000576","174011545737251",27.23,29.80,0,330.33,349.56,16.5,14.0,0.119,1355317.5,1355317.5,6460,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562200213,627906.00
07/03/2019 20:30,2,0.607,ACTIVE,213.29,338.14,59.996,1562200204,"201051344001158","174011545737251",27.55,28.80,0,330.03,348.66,17.0,14.5,0.124,1332572.2,1332572.2,6445,0,0,0,L,1122011218,1,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562200214,627907.00
07/03/2019 20:30,2,0.602,ACTIVE,213.74,340.25,60.001,1562200204,"201051344000917","174011545737251",27.75,28.80,0,332.13,350.47,16.9,14.4,0.119,1347666.9,1347666.9,6459,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562200215,627908.00
07/03/2019 20:30,2,0.627,ACTIVE,213.74,338.74,59.985,1562200204,"201051344000417","174011545737251",18.09,27.50,0,331.83,346.86,11.5,9.2,0.075,1068995.2,1068995.2,6468,0,0,0,L,1122011218,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562200215,627909.00
07/03/2019 20:30,2,0.584,ACTIVE,213.96,341.15,60.001,1562200204,"201051344000685","174011545737251",27.43,27.00,0,332.73,351.67,16.2,13.7,0.128,1353853.8,1353853.8,6453,0,0,0,L,1122011218,1,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562200216,627910.00
07/03/2019 20:30,2,0.594,ACTIVE,213.96,340.25,60.001,1562200204,"201051344000651","174011545737251",27.73,28.80,0,332.73,351.37,16.8,14.2,0.119,1347851.4,1347851.4,6451,0,0,0,L,1122011218,1,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562200217,627911.00
07/03/2019 20:30,2,0.619,ACTIVE,213.06,337.84,60.006,1562200204,"201051344000594","174011545737251",27.61,28.00,0,329.13,348.66,17.3,14.8,0.124,1358370.3,1358370.3,6452,0,0,0,L,1122011218,1,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562200218,627912.00
07/03/2019 20:30,2,0.609,ACTIVE,213.51,338.14,60.001,1562200204,"201051344000469","174011545737251",27.47,28.80,0,328.82,349.26,17.0,14.5,0.128,1338423.0,1338423.0,6454,0,0,0,L,1122011218,1,121.10,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562200219,627913.00
07/03/2019 20:30,2,0.672,ACTIVE,213.96,340.55,60.001,1562200204,"201051344000585","174011545737251",27.71,27.80,0,332.13,351.37,18.9,16.3,0.128,1362759.6,1362759.6,6447,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562200220,627914.00
07/03/2019 20:30,2,0.609,ACTIVE,213.96,339.04,59.996,1562200204,"201051344000853","174011545737251",27.73,30.30,0,331.83,350.17,17.1,14.6,0.119,1361343.4,1361343.4,6447,0,0,0,L,1122011218,1,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562200221,627915.00
07/03/2019 20:30,2,0.598,ACTIVE,213.96,340.25,59.969,1562200204,"201051344001145","174011545737251",28.03,26.50,0,333.03,351.97,17.0,14.5,0.115,1362467.8,1362467.8,6467,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562200222,627916.00
07/03/2019 20:30,2,0.607,ACTIVE,213.96,339.65,59.975,1562200204,"201051344000438","174011545737251",28.03,27.80,0,333.03,351.37,17.3,14.8,0.119,1355922.4,1355922.4,6450,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562200223,627917.00
07/03/2019 20:30,2,0.670,ACTIVE,213.51,338.74,60.006,1562200204,"201051344001135","174011545737251",27.23,28.50,0,331.53,350.77,18.5,15.9,0.124,1343188.8,1343188.8,6446,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562200224,627918.00
07/03/2019 20:30,2,0.645,ACTIVE,213.29,338.14,60.012,1562200204,"201051344000983","174011545737251",27.63,30.30,0,330.03,348.06,18.1,15.5,0.124,1359418.3,1359418.3,6445,0,0,0,L,1122011218,1,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562200225,627919.00
07/03/2019 20:30,2,0.621,ACTIVE,213.74,339.34,60.033,1562200204,"201051344001203","174011545737251",27.89,27.50,0,332.73,351.97,17.6,15.0,0.124,1351142.0,1351142.0,6460,0,0,0,L,1122011218,1,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562200226,627920.00
07/03/2019 20:30,2,0.604,ACTIVE,213.74,339.34,60.028,1562200204,"201051344001230","174011545737251",27.69,26.00,0,330.93,349.26,17.0,14.5,0.119,1346161.2,1346161.2,6474,0,0,0,L,1122011218,1,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562200227,627921.00
07/03/2019 20:30,2,0.635,ACTIVE,213.29,339.65,59.996,1562200204,"201051344000646","174011545737251",27.27,27.80,0,331.53,350.47,17.6,15.0,0.124,1340046.5,1340046.5,6462,0,0,0,L,1122011218,1,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562200228,627922.00
07/03/2019 20:30,2,0.627,ACTIVE,213.51,337.54,60.001,1562200204,"201051344000867","174011545737251",27.81,30.00,0,330.03,348.36,17.7,15.2,0.110,1336641.3,1336641.3,6449,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562200229,627923.00
07/03/2019 20:30,2,0.611,ACTIVE,213.74,338.74,60.001,1562200204,"201051344000633","174011545737251",27.95,28.80,0,330.93,351.07,17.3,14.8,0.124,1333694.0,1333694.0,6459,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562200230,627924.00
07/03/2019 20:30,2,0.631,ACTIVE,213.29,339.95,60.006,1562200204,"201051344000955","174011545737251",27.95,28.30,0,331.23,349.86,17.9,15.3,0.124,1360672.2,1360672.2,6458,0,0,0,L,1122011218,1,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562200230,627925.00
07/03/2019 20:30,2,0.617,ACTIVE,213.51,337.54,60.038,1562200204,"201051344000648","174011545737251",27.59,28.50,0,330.63,349.56,17.3,14.8,0.124,1347737.2,1347737.2,6444,0,0,0,L,1122011218,1,121.10,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562200231,627926.00
07/03/2019 20:30,2,0.611,ACTIVE,213.74,338.44,59.980,1562200204,"201051344000645","174011545737251",27.10,30.30,0,330.33,349.56,16.8,14.3,0.119,1353246.2,1353246.2,6447,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562200232,627927.00
07/03/2019 20:30,2,0.625,ACTIVE,213.29,336.64,60.001,1562200204,"201051344000569","174011545737251",27.67,30.50,0,329.73,348.96,17.6,15.0,0.128,1370099.8,1370099.8,6448,0,0,0,L,1122011218,1,121.10,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562200233,627928.00
07/03/2019 20:30,2,0.662,ACTIVE,213.51,341.15,60.006,1562200204,"179051228000119","174011545737251",28.03,33.30,0,331.53,353.17,18.8,16.3,0.128,156327.0,156327.0,6505,0,0,0,L,46974696,1,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562200234,627929.00
07/03/2019 20:45,2,0.576,ACTIVE,212.83,336.64,60.006,1562201104,"201051344000579","174011545737251",28.03,28.00,0,329.13,346.86,16.4,13.9,0.102,1371189.9,1371189.9,6454,0,0,0,L,1122011218,1,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562201105,627930.00
07/03/2019 20:45,2,0.553,ACTIVE,213.74,338.44,59.996,1562201104,"201051344001025","174011545737251",27.75,27.00,0,331.83,348.96,15.6,13.1,0.102,1355667.5,1355667.5,6450,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562201106,627931.00
07/03/2019 20:45,2,0.535,ACTIVE,213.74,339.34,60.012,1562201104,"201051344001093","174011545737251",27.73,27.00,0,331.23,348.96,15.1,12.6,0.093,1338011.9,1338011.9,6465,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562201107,627932.00
07/03/2019 20:45,2,0.545,ACTIVE,212.83,336.64,59.969,1562201104,"201051344000458","174011545737251",27.27,29.30,0,329.43,346.86,15.1,12.6,0.106,1352374.5,1352374.5,6441,0,0,0,L,1122011218,1,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562201108,627933.00
07/03/2019 20:45,2,0.562,ACTIVE,213.51,338.44,59.996,1562201104,"201051344000890","174011545737251",27.53,26.50,0,331.23,348.96,15.7,13.3,0.097,1353160.5,1353160.5,6455,0,0,0,L,1122011218,1,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562201109,627934.00
07/03/2019 20:45,2,0.523,ACTIVE,212.83,336.94,60.022,1562201104,"201051344000988","174011545737251",17.89,28.80,0,329.13,345.06,9.5,7.2,0.062,1032519.9,1032519.9,6453,0,0,0,L,1122011218,1,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562201110,627935.00
07/03/2019 20:45,2,0.520,ACTIVE,213.96,339.65,60.006,1562201104,"201051344000582","174011545737251",27.77,27.00,0,332.73,348.66,14.7,12.2,0.097,1330704.7,1330704.7,6445,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562201111,627936.00
07/03/2019 20:45,2,0.555,ACTIVE,212.83,336.64,59.964,1562201104,"201051344000868","174011545737251",27.39,28.00,0,329.43,346.56,15.4,12.9,0.097,1338683.2,1338683.2,6445,0,0,0,L,1122011218,1,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562201112,627937.00
07/03/2019 20:45,2,0.518,ACTIVE,213.29,338.14,59.975,1562201104,"201051344000576","174011545737251",27.45,29.50,0,329.73,348.36,14.4,12.0,0.097,1355320.9,1355320.9,6461,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562201113,627938.00
07/03/2019 20:45,2,0.537,ACTIVE,212.83,336.34,60.033,1562201104,"201051344001158","174011545737251",27.33,28.50,0,328.82,346.86,14.9,12.4,0.115,1332575.8,1332575.8,6446,0,0,0,L,1122011218,1,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562201114,627939.00
07/03/2019 20:45,2,0.533,ACTIVE,213.74,339.65,60.001,1562201104,"201051344000917","174011545737251",27.71,28.00,0,330.93,349.26,15.0,12.6,0.097,1347670.4,1347670.4,6460,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562201115,627940.00
07/03/2019 20:45,2,0.555,ACTIVE,213.74,337.84,60.001,1562201104,"201051344000417","174011545737251",17.89,26.80,0,330.93,345.06,10.1,7.8,0.062,1068997.4,1068997.4,6469,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562201115,627941.00
07/03/2019 20:45,2,0.486,ACTIVE,213.96,339.95,60.006,1562201104,"201051344000685","174011545737251",28.57,26.30,0,331.53,349.56,14.1,11.7,0.097,1353857.2,1353857.2,6454,0,0,0,L,1122011218,1,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562201116,627942.00
07/03/2019 20:45,2,0.531,ACTIVE,213.96,339.65,60.001,1562201104,"201051344000651","174011545737251",27.15,27.80,0,331.83,348.96,14.7,12.2,0.097,1347854.9,1347854.9,6452,0,0,0,L,1122011218,1,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562201117,627943.00
07/03/2019 20:45,2,0.531,ACTIVE,212.83,336.34,59.959,1562201104,"201051344000594","174011545737251",27.97,27.80,0,327.62,348.06,15.1,12.6,0.102,1358373.9,1358373.9,6453,0,0,0,L,1122011218,1,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562201118,627944.00
07/03/2019 20:45,2,0.529,ACTIVE,213.06,337.54,60.012,1562201104,"201051344000469","174011545737251",27.37,28.50,0,328.22,346.86,14.7,12.3,0.102,1338426.5,1338426.5,6455,0,0,0,L,1122011218,1,120.88,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562201119,627945.00
07/03/2019 20:45,2,0.586,ACTIVE,213.96,339.34,60.006,1562201104,"201051344000585","174011545737251",27.85,27.30,0,331.23,348.96,16.6,14.0,0.102,1362763.6,1362763.6,6448,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562201120,627946.00
07/03/2019 20:45,2,0.531,ACTIVE,213.51,337.84,60.001,1562201104,"201051344000853","174011545737251",27.23,30.00,0,330.93,348.36,14.7,12.2,0.093,1361347.0,1361347.0,6448,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562201121,627947.00
07/03/2019 20:45,2,0.516,ACTIVE,214.19,339.95,60.028,1562201104,"201051344001145","174011545737251",28.09,25.80,0,332.43,349.86,14.7,12.2,0.093,1362471.3,1362471.3,6468,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562201122,627948.00
07/03/2019 20:45,2,0.529,ACTIVE,213.96,339.65,59.990,1562201104,"201051344000438","174011545737251",27.81,27.00,0,331.53,349.26,14.9,12.5,0.102,1355926.0,1355926.0,6451,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562201123,627949.00
07/03/2019 20:45,2,0.572,ACTIVE,213.51,338.44,60.001,1562201104,"201051344001135","174011545737251",27.57,27.50,0,330.63,347.46,16.0,13.5,0.097,1343192.7,1343192.7,6447,0,0,0,L,1122011218,1,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562201124,627950.00
07/03/2019 20:45,2,0.541,ACTIVE,213.06,336.94,60.017,1562201104,"201051344000983","174011545737251",28.09,30.00,0,327.62,346.26,15.4,13.0,0.102,1359422.1,1359422.1,6446,0,0,0,L,1122011218,1,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562201125,627951.00
07/03/2019 20:45,2,0.541,ACTIVE,213.96,339.04,60.006,1562201104,"201051344001203","174011545737251",27.59,27.00,0,331.53,349.56,15.2,12.7,0.097,1351145.7,1351145.7,6461,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562201126,627952.00
07/03/2019 20:45,2,0.551,ACTIVE,213.51,338.14,60.001,1562201104,"201051344001230","174011545737251",24.73,25.80,0,329.43,348.06,13.8,11.4,0.088,1346164.7,1346164.7,6475,0,0,0,L,1122011218,1,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562201127,627953.00
07/03/2019 20:45,2,0.543,ACTIVE,213.29,339.34,60.049,1562201104,"201051344000646","174011545737251",27.49,27.00,0,330.63,348.96,15.2,12.7,0.102,1340050.2,1340050.2,6463,0,0,0,L,1122011218,1,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562201127,627954.00
07/03/2019 20:45,2,0.541,ACTIVE,213.29,336.04,60.017,1562201104,"201051344000867","174011545737251",27.49,29.80,0,328.52,345.96,15.1,12.6,0.088,1336645.0,1336645.0,6450,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562201128,627955.00
07/03/2019 20:45,2,0.518,ACTIVE,213.51,338.14,60.012,1562201104,"201051344000633","174011545737251",27.91,28.80,0,330.33,348.36,14.7,12.2,0.093,1333697.6,1333697.6,6460,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562201129,627956.00
07/03/2019 20:45,2,0.553,ACTIVE,213.29,338.74,60.012,1562201104,"201051344000955","174011545737251",27.49,27.50,0,330.33,348.36,15.4,13.0,0.102,1360675.9,1360675.9,6459,0,0,0,L,1122011218,1,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562201130,627957.00
07/03/2019 20:45,2,0.516,ACTIVE,213.29,336.94,60.001,1562201104,"201051344000648","174011545737251",27.61,28.50,0,328.82,347.16,14.5,12.0,0.093,1347740.7,1347740.7,6445,0,0,0,L,1122011218,1,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562201131,627958.00
07/03/2019 20:45,2,0.504,ACTIVE,213.29,337.24,60.012,1562201104,"201051344000645","174011545737251",27.25,30.30,0,329.73,348.06,13.9,11.5,0.093,1353249.6,1353249.6,6448,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562201132,627959.00
07/03/2019 20:45,2,0.531,ACTIVE,212.83,335.74,60.017,1562201104,"201051344000569","174011545737251",27.29,30.00,0,329.13,347.16,14.8,12.3,0.106,1370103.4,1370103.4,6449,0,0,0,L,1122011218,1,120.65,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562201133,627960.00
07/03/2019 20:45,2,0.578,ACTIVE,213.06,339.95,60.006,1562201104,"179051228000119","174011545737251",26.94,32.80,0,329.43,351.07,15.8,13.4,0.093,156330.9,156330.9,6506,0,0,0,L,46974696,1,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562201134,627961.00
07/03/2019 21:00,2,0.451,ACTIVE,213.29,336.04,60.006,1562202004,"201051344000579","174011545737251",27.45,27.00,0,329.43,345.06,12.6,10.2,0.066,1371192.5,1371192.5,6455,0,0,0,L,1122011218,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202006,627962.00
07/03/2019 21:00,2,0.408,ACTIVE,213.74,337.84,60.012,1562202004,"201051344001025","174011545737251",27.85,26.30,0,330.93,347.16,11.5,9.2,0.066,1355669.9,1355669.9,6451,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202006,627963.00
07/03/2019 21:00,2,0.416,ACTIVE,213.96,339.04,60.006,1562202004,"201051344001093","174011545737251",26.86,26.00,0,331.53,346.86,11.3,9.0,0.062,1338014.2,1338014.2,6466,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202007,627964.00
07/03/2019 21:00,2,0.426,ACTIVE,213.51,336.04,60.017,1562202004,"201051344000458","174011545737251",26.42,28.30,0,329.13,345.06,11.4,9.1,0.066,1352376.8,1352376.8,6442,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202008,627965.00
07/03/2019 21:00,2,0.418,ACTIVE,213.74,337.54,59.996,1562202004,"201051344000890","174011545737251",27.81,25.80,0,330.33,347.46,11.8,9.5,0.062,1353162.9,1353162.9,6456,0,0,0,L,1122011218,1,122.91,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202009,627966.00
07/03/2019 21:00,2,0.385,ACTIVE,213.51,336.94,60.006,1562202004,"201051344000988","174011545737251",17.87,27.50,0,328.52,344.15,7.0,4.8,0.044,1032521.1,1032521.1,6454,0,0,0,L,1122011218,1,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202010,627967.00
07/03/2019 21:00,2,0.402,ACTIVE,214.41,339.34,59.985,1562202004,"201051344000582","174011545737251",26.70,26.30,0,331.53,347.16,10.9,8.6,0.066,1330707.0,1330707.0,6446,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202011,627968.00
07/03/2019 21:00,2,0.422,ACTIVE,213.51,336.94,60.017,1562202004,"201051344000868","174011545737251",27.25,27.00,0,328.22,345.66,11.7,9.3,0.062,1338685.5,1338685.5,6446,0,0,0,L,1122011218,1,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202012,627969.00
07/03/2019 21:00,2,0.398,ACTIVE,213.96,338.14,60.022,1562202004,"201051344000576","174011545737251",26.74,28.50,0,329.73,345.96,10.8,8.5,0.071,1355323.0,1355323.0,6462,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202013,627970.00
07/03/2019 21:00,2,0.400,ACTIVE,213.51,336.64,60.022,1562202004,"201051344001158","174011545737251",27.43,27.30,0,327.02,345.36,11.2,8.8,0.066,1332578.0,1332578.0,6447,0,0,0,L,1122011218,1,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202014,627971.00
07/03/2019 21:00,2,0.412,ACTIVE,213.74,339.34,60.049,1562202004,"201051344000917","174011545737251",26.88,27.30,0,330.33,347.16,11.2,8.9,0.057,1347672.7,1347672.7,6461,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202015,627972.00
07/03/2019 21:00,2,0.406,ACTIVE,213.96,337.84,60.028,1562202004,"201051344000417","174011545737251",18.43,25.80,0,331.23,343.85,7.6,5.4,0.035,1068998.8,1068998.8,6470,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202016,627973.00
07/03/2019 21:00,2,0.383,ACTIVE,214.19,339.95,60.017,1562202004,"201051344000685","174011545737251",26.88,25.50,0,331.23,347.76,10.5,8.2,0.066,1353859.3,1353859.3,6455,0,0,0,L,1122011218,1,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202017,627974.00
07/03/2019 21:00,2,0.400,ACTIVE,213.96,339.34,60.006,1562202004,"201051344000651","174011545737251",26.94,27.00,0,331.53,347.46,10.9,8.6,0.062,1347857.1,1347857.1,6453,0,0,0,L,1122011218,1,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202018,627975.00
07/03/2019 21:00,2,0.420,ACTIVE,213.51,336.94,60.022,1562202004,"201051344000594","174011545737251",26.92,26.80,0,328.22,345.06,11.5,9.1,0.071,1358376.1,1358376.1,6454,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202019,627976.00
07/03/2019 21:00,2,0.412,ACTIVE,213.74,336.94,59.996,1562202004,"201051344000469","174011545737251",27.31,27.30,0,327.92,344.76,11.4,9.1,0.071,1338428.8,1338428.8,6456,0,0,0,L,1122011218,1,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202020,627977.00
07/03/2019 21:00,2,0.455,ACTIVE,214.19,339.34,60.012,1562202004,"201051344000585","174011545737251",27.59,26.50,0,330.93,347.76,12.8,10.4,0.071,1362766.2,1362766.2,6449,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202021,627978.00
07/03/2019 21:00,2,0.400,ACTIVE,214.19,338.14,60.022,1562202004,"201051344000853","174011545737251",27.77,28.50,0,331.23,346.86,11.3,9.0,0.066,1361349.2,1361349.2,6449,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202022,627979.00
07/03/2019 21:00,2,0.402,ACTIVE,214.19,339.34,60.028,1562202004,"201051344001145","174011545737251",27.15,25.00,0,332.13,348.06,11.1,8.8,0.062,1362473.5,1362473.5,6469,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202023,627980.00
07/03/2019 21:00,2,0.406,ACTIVE,214.19,339.04,60.028,1562202004,"201051344000438","174011545737251",27.57,26.30,0,332.13,347.16,11.4,9.0,0.062,1355928.3,1355928.3,6452,0,0,0,L,1122011218,1,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202023,627981.00
07/03/2019 21:00,2,0.447,ACTIVE,213.51,337.54,60.012,1562202004,"201051344001135","174011545737251",27.19,26.50,0,330.93,346.56,12.4,10.0,0.066,1343195.2,1343195.2,6448,0,0,0,L,1122011218,1,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202024,627982.00
07/03/2019 21:00,2,0.434,ACTIVE,213.74,336.64,60.017,1562202004,"201051344000983","174011545737251",27.63,28.80,0,328.22,344.45,12.2,9.8,0.066,1359424.5,1359424.5,6447,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202025,627983.00
07/03/2019 21:00,2,0.426,ACTIVE,213.96,338.14,60.022,1562202004,"201051344001203","174011545737251",26.70,26.30,0,331.53,347.76,11.5,9.2,0.071,1351148.0,1351148.0,6462,0,0,0,L,1122011218,1,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202026,627984.00
07/03/2019 21:00,2,0.400,ACTIVE,213.74,337.84,60.017,1562202004,"201051344001230","174011545737251",27.23,25.00,0,330.33,345.96,11.1,8.8,0.062,1346166.9,1346166.9,6476,0,0,0,L,1122011218,1,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202027,627985.00
07/03/2019 21:00,2,0.424,ACTIVE,213.29,338.44,60.012,1562202004,"201051344000646","174011545737251",27.37,26.30,0,330.93,346.86,11.8,9.4,0.066,1340052.6,1340052.6,6464,0,0,0,L,1122011218,1,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202028,627986.00
07/03/2019 21:00,2,0.428,ACTIVE,213.74,336.34,60.022,1562202004,"201051344000867","174011545737251",27.14,28.80,0,328.52,344.15,11.8,9.4,0.062,1336647.4,1336647.4,6451,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202029,627987.00
07/03/2019 21:00,2,0.410,ACTIVE,213.96,338.44,60.001,1562202004,"201051344000633","174011545737251",27.29,27.80,0,328.82,346.56,11.4,9.1,0.062,1333699.9,1333699.9,6461,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202030,627988.00
07/03/2019 21:00,2,0.432,ACTIVE,213.29,337.84,60.049,1562202004,"201051344000955","174011545737251",27.12,26.50,0,330.33,346.86,11.9,9.6,0.071,1360678.3,1360678.3,6460,0,0,0,L,1122011218,1,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202031,627989.00
07/03/2019 21:00,2,0.420,ACTIVE,213.74,336.64,60.022,1562202004,"201051344000648","174011545737251",26.54,27.50,0,329.73,345.06,11.3,9.0,0.066,1347742.9,1347742.9,6446,0,0,0,L,1122011218,1,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202032,627990.00
07/03/2019 21:00,2,0.396,ACTIVE,213.96,337.54,60.033,1562202004,"201051344000645","174011545737251",26.94,29.00,0,329.73,345.36,10.9,8.6,0.062,1353251.8,1353251.8,6449,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202033,627991.00
07/03/2019 21:00,2,0.414,ACTIVE,213.51,336.64,60.017,1562202004,"201051344000569","174011545737251",27.55,28.80,0,329.73,343.85,11.6,9.3,0.066,1370105.7,1370105.7,6450,0,0,0,L,1122011218,1,121.10,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202034,627992.00
07/03/2019 21:00,2,0.455,ACTIVE,213.96,339.95,60.012,1562202004,"179051228000119","174011545737251",27.23,32.00,0,329.43,348.96,12.6,10.2,0.062,156333.5,156333.5,6507,0,0,0,L,46974696,1,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202035,627993.00
07/03/2019 21:15,2,0.342,ACTIVE,213.51,335.74,60.006,1562202904,"201051344000579","174011545737251",27.21,26.00,0,329.73,343.85,9.4,7.2,0.040,1371194.7,1371194.7,6456,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202906,627994.00
07/03/2019 21:15,2,0.307,ACTIVE,213.96,337.24,60.001,1562202904,"201051344001025","174011545737251",27.55,25.50,0,331.83,345.06,8.6,6.4,0.040,1355671.9,1355671.9,6452,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202907,627995.00
