ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2019 21:15,2,0.316,ACTIVE,214.19,338.74,59.990,1562202904,"201051344001093","174011545737251",26.64,25.50,0,331.23,344.76,8.6,6.3,0.035,1338016.2,1338016.2,6467,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202908,627996.00
07/03/2019 21:15,2,0.309,ACTIVE,213.29,335.14,59.996,1562202904,"201051344000458","174011545737251",26.20,28.00,0,330.03,343.55,8.2,6.0,0.044,1352378.7,1352378.7,6443,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202908,627997.00
07/03/2019 21:15,2,0.324,ACTIVE,213.96,337.54,59.975,1562202904,"201051344000890","174011545737251",27.39,25.30,0,331.23,345.06,9.0,6.8,0.035,1353165.0,1353165.0,6457,0,0,0,L,1122011218,1,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202909,627998.00
07/03/2019 21:15,2,0.281,ACTIVE,213.29,336.94,60.012,1562202904,"201051344000988","174011545737251",17.89,27.50,0,328.52,342.95,5.1,3.0,0.027,1032522.2,1032522.2,6455,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202910,627999.00
07/03/2019 21:15,2,0.301,ACTIVE,214.41,338.74,59.996,1562202904,"201051344000582","174011545737251",26.74,25.50,0,332.43,345.66,8.2,6.0,0.040,1330708.9,1330708.9,6447,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202911,628000.00
07/03/2019 21:15,2,0.316,ACTIVE,213.29,335.44,59.996,1562202904,"201051344000868","174011545737251",27.00,26.30,0,329.13,343.85,8.7,6.5,0.035,1338687.6,1338687.6,6447,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202912,628001.00
07/03/2019 21:15,2,0.291,ACTIVE,213.96,337.24,60.001,1562202904,"201051344000576","174011545737251",26.50,27.80,0,330.63,343.85,7.8,5.6,0.035,1355324.9,1355324.9,6463,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202913,628002.00
07/03/2019 21:15,2,0.303,ACTIVE,213.51,335.44,59.990,1562202904,"201051344001158","174011545737251",26.44,27.00,0,329.73,343.55,8.2,6.0,0.040,1332579.9,1332579.9,6448,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202914,628003.00
07/03/2019 21:15,2,0.311,ACTIVE,214.19,338.44,59.996,1562202904,"201051344000917","174011545737251",26.26,26.50,0,331.53,345.96,8.3,6.1,0.035,1347674.6,1347674.6,6462,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202915,628004.00
07/03/2019 21:15,2,0.342,ACTIVE,214.19,337.54,60.006,1562202904,"201051344000417","174011545737251",17.87,25.30,0,331.83,343.85,6.2,4.1,0.018,1069000.0,1069000.0,6471,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202916,628005.00
07/03/2019 21:15,2,0.285,ACTIVE,214.41,339.04,59.996,1562202904,"201051344000685","174011545737251",26.54,25.00,0,331.53,346.56,7.7,5.5,0.040,1353861.1,1353861.1,6456,0,0,0,L,1122011218,1,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202917,628006.00
07/03/2019 21:15,2,0.295,ACTIVE,214.41,339.04,60.028,1562202904,"201051344000651","174011545737251",27.00,26.30,0,333.03,345.36,8.1,5.9,0.035,1347859.0,1347859.0,6454,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202918,628007.00
07/03/2019 21:15,2,0.301,ACTIVE,213.29,335.14,59.996,1562202904,"201051344000594","174011545737251",27.41,26.50,0,329.13,342.95,8.4,6.2,0.035,1358378.1,1358378.1,6455,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202919,628008.00
07/03/2019 21:15,2,0.305,ACTIVE,213.51,335.74,59.996,1562202904,"201051344000469","174011545737251",27.04,27.00,0,328.82,343.25,8.3,6.1,0.035,1338430.8,1338430.8,6457,0,0,0,L,1122011218,1,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202920,628009.00
07/03/2019 21:15,2,0.342,ACTIVE,214.41,338.74,60.017,1562202904,"201051344000585","174011545737251",27.65,25.80,0,331.23,345.66,9.6,7.4,0.035,1362768.5,1362768.5,6450,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202921,628010.00
07/03/2019 21:15,2,0.307,ACTIVE,213.96,336.94,59.996,1562202904,"201051344000853","174011545737251",26.24,28.00,0,332.13,344.76,8.2,6.0,0.040,1361351.1,1361351.1,6450,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202922,628011.00
07/03/2019 21:15,2,0.305,ACTIVE,214.41,338.74,59.996,1562202904,"201051344001145","174011545737251",26.68,24.50,0,333.33,345.66,8.3,6.1,0.035,1362475.4,1362475.4,6470,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202923,628012.00
07/03/2019 21:15,2,0.314,ACTIVE,214.19,338.14,59.964,1562202904,"201051344000438","174011545737251",26.92,25.50,0,332.73,344.76,8.6,6.4,0.035,1355930.3,1355930.3,6453,0,0,0,L,1122011218,1,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202924,628013.00
07/03/2019 21:15,2,0.342,ACTIVE,213.74,337.24,59.980,1562202904,"201051344001135","174011545737251",26.96,26.00,0,331.53,344.45,9.3,7.1,0.044,1343197.5,1343197.5,6449,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202924,628014.00
07/03/2019 21:15,2,0.332,ACTIVE,213.51,335.44,60.001,1562202904,"201051344000983","174011545737251",26.60,28.30,0,330.03,343.55,9.0,6.7,0.040,1359426.6,1359426.6,6448,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202925,628015.00
07/03/2019 21:15,2,0.312,ACTIVE,214.19,337.24,60.001,1562202904,"201051344001203","174011545737251",27.33,25.50,0,332.13,345.66,8.7,6.4,0.035,1351150.0,1351150.0,6463,0,0,0,L,1122011218,1,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202926,628016.00
07/03/2019 21:15,2,0.303,ACTIVE,213.96,337.24,59.996,1562202904,"201051344001230","174011545737251",27.14,24.50,0,330.93,344.15,8.4,6.2,0.044,1346168.8,1346168.8,6477,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202927,628017.00
07/03/2019 21:15,2,0.322,ACTIVE,213.74,337.84,60.001,1562202904,"201051344000646","174011545737251",26.56,25.50,0,330.93,344.45,8.7,6.5,0.040,1340054.6,1340054.6,6465,0,0,0,L,1122011218,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202928,628018.00
07/03/2019 21:15,2,0.316,ACTIVE,213.74,335.14,59.996,1562202904,"201051344000867","174011545737251",26.86,28.30,0,329.43,342.95,8.6,6.4,0.035,1336649.4,1336649.4,6452,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202929,628019.00
07/03/2019 21:15,2,0.311,ACTIVE,213.96,337.84,60.001,1562202904,"201051344000633","174011545737251",26.42,27.30,0,330.33,345.66,8.3,6.1,0.040,1333701.8,1333701.8,6462,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202930,628020.00
07/03/2019 21:15,2,0.322,ACTIVE,213.74,337.24,60.001,1562202904,"201051344000955","174011545737251",27.33,26.00,0,330.33,344.45,8.9,6.7,0.040,1360680.4,1360680.4,6461,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202931,628021.00
07/03/2019 21:15,2,0.309,ACTIVE,213.74,335.74,60.006,1562202904,"201051344000648","174011545737251",26.12,27.00,0,330.63,343.85,8.2,6.0,0.040,1347744.8,1347744.8,6447,0,0,0,L,1122011218,1,121.33,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202932,628022.00
07/03/2019 21:15,2,0.281,ACTIVE,213.74,335.74,60.001,1562202904,"201051344000645","174011545737251",26.62,28.50,0,330.93,343.55,7.6,5.4,0.035,1353253.6,1353253.6,6450,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202933,628023.00
07/03/2019 21:15,2,0.309,ACTIVE,213.51,335.14,60.012,1562202904,"201051344000569","174011545737251",26.54,28.30,0,330.33,342.95,8.3,6.1,0.040,1370107.7,1370107.7,6451,0,0,0,L,1122011218,1,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202934,628024.00
07/03/2019 21:15,2,0.352,ACTIVE,213.51,338.74,59.996,1562202904,"179051228000119","174011545737251",26.60,31.30,0,331.23,346.86,9.5,7.2,0.035,156335.7,156335.7,6508,0,0,0,L,46974696,1,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562202935,628025.00
07/03/2019 21:30,2,0.246,ACTIVE,213.51,334.84,60.006,1562203804,"201051344000579","174011545737251",27.31,25.30,0,330.03,340.85,6.8,4.7,0.013,1371196.2,1371196.2,6457,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562203806,628026.00
07/03/2019 21:30,2,0.211,ACTIVE,214.19,336.94,60.006,1562203804,"201051344001025","174011545737251",26.84,24.80,0,332.43,344.45,5.8,3.7,0.013,1355673.2,1355673.2,6453,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562203807,628027.00
07/03/2019 21:30,2,0.227,ACTIVE,214.19,338.14,59.990,1562203804,"201051344001093","174011545737251",26.48,25.00,0,332.43,343.55,6.1,4.0,0.009,1338017.5,1338017.5,6468,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562203808,628028.00
07/03/2019 21:30,2,0.207,ACTIVE,213.51,333.93,60.006,1562203804,"201051344000458","174011545737251",26.64,27.00,0,330.03,341.15,5.6,3.5,0.013,1352379.9,1352379.9,6444,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562203809,628029.00
07/03/2019 21:30,2,0.227,ACTIVE,214.19,336.64,60.017,1562203804,"201051344000890","174011545737251",27.37,24.80,0,331.83,344.45,6.3,4.2,0.013,1353166.4,1353166.4,6458,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562203810,628030.00
07/03/2019 21:30,2,0.170,ACTIVE,213.29,336.64,60.006,1562203804,"201051344000988","174011545737251",17.91,26.30,0,328.82,342.05,3.1,1.1,0.009,1032522.7,1032522.7,6456,0,0,0,L,1122011218,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562203811,628031.00
07/03/2019 21:30,2,0.209,ACTIVE,214.64,338.14,60.001,1562203804,"201051344000582","174011545737251",25.78,25.00,0,332.73,344.76,5.5,3.4,0.013,1330710.0,1330710.0,6448,0,0,0,L,1122011218,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562203812,628032.00
07/03/2019 21:30,2,0.221,ACTIVE,213.51,335.14,59.990,1562203804,"201051344000868","174011545737251",26.44,25.50,0,329.43,340.85,6.0,3.8,0.013,1338688.8,1338688.8,6448,0,0,0,L,1122011218,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562203813,628033.00
07/03/2019 21:30,2,0.201,ACTIVE,213.96,336.64,60.001,1562203804,"201051344000576","174011545737251",26.48,26.50,0,330.33,342.05,5.4,3.3,0.013,1355326.0,1355326.0,6464,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562203813,628034.00
07/03/2019 21:30,2,0.199,ACTIVE,213.51,334.54,60.012,1562203804,"201051344001158","174011545737251",27.04,26.00,0,329.43,341.45,5.5,3.3,0.013,1332581.1,1332581.1,6449,0,0,0,L,1122011218,1,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562203814,628035.00
07/03/2019 21:30,2,0.219,ACTIVE,214.41,338.14,60.006,1562203804,"201051344000917","174011545737251",26.18,26.00,0,331.83,344.45,5.8,3.7,0.018,1347675.9,1347675.9,6463,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562203815,628036.00
07/03/2019 21:30,2,0.227,ACTIVE,214.41,337.54,60.006,1562203804,"201051344000417","174011545737251",17.89,24.80,0,332.43,342.05,4.1,2.0,0.009,1069000.8,1069000.8,6472,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562203816,628037.00
07/03/2019 21:30,2,0.191,ACTIVE,214.64,339.04,60.006,1562203804,"201051344000685","174011545737251",26.24,24.30,0,332.73,344.76,5.1,3.0,0.013,1353862.1,1353862.1,6457,0,0,0,L,1122011218,1,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562203817,628038.00
07/03/2019 21:30,2,0.201,ACTIVE,214.41,338.14,60.006,1562203804,"201051344000651","174011545737251",26.38,25.30,0,333.03,344.15,5.4,3.3,0.013,1347860.2,1347860.2,6455,0,0,0,L,1122011218,1,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562203818,628039.00
07/03/2019 21:30,2,0.215,ACTIVE,213.29,335.14,60.006,1562203804,"201051344000594","174011545737251",26.26,25.80,0,328.52,341.45,5.7,3.6,0.018,1358379.3,1358379.3,6456,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562203819,628040.00
07/03/2019 21:30,2,0.213,ACTIVE,213.51,335.14,59.985,1562203804,"201051344000469","174011545737251",26.16,25.80,0,329.13,341.15,5.7,3.5,0.013,1338432.0,1338432.0,6458,0,0,0,L,1122011218,1,121.10,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562203820,628041.00
07/03/2019 21:30,2,0.248,ACTIVE,214.41,338.74,60.012,1562203804,"201051344000585","174011545737251",26.74,25.00,0,332.43,343.85,6.7,4.6,0.013,1362770.0,1362770.0,6451,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562203821,628042.00
07/03/2019 21:30,2,0.211,ACTIVE,214.19,336.34,59.964,1562203804,"201051344000853","174011545737251",25.76,26.80,0,331.53,342.95,5.5,3.4,0.013,1361352.3,1361352.3,6451,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562203822,628043.00
07/03/2019 21:30,2,0.207,ACTIVE,214.41,338.14,60.012,1562203804,"201051344001145","174011545737251",26.78,24.00,0,333.33,343.85,5.6,3.5,0.009,1362476.6,1362476.6,6471,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562203823,628044.00
07/03/2019 21:30,2,0.211,ACTIVE,214.41,337.54,60.006,1562203804,"201051344000438","174011545737251",27.25,24.80,0,333.33,343.55,5.8,3.7,0.009,1355931.6,1355931.6,6454,0,0,0,L,1122011218,1,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562203824,628045.00
07/03/2019 21:30,2,0.244,ACTIVE,213.96,336.94,60.001,1562203804,"201051344001135","174011545737251",26.46,25.30,0,331.23,343.55,6.5,4.4,0.013,1343198.9,1343198.9,6450,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562203825,628046.00
07/03/2019 21:30,2,0.232,ACTIVE,213.51,335.14,60.017,1562203804,"201051344000983","174011545737251",26.72,27.00,0,329.43,341.15,6.3,4.2,0.009,1359428.0,1359428.0,6449,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562203825,628047.00
07/03/2019 21:30,2,0.229,ACTIVE,214.41,337.54,60.012,1562203804,"201051344001203","174011545737251",25.96,24.80,0,332.73,344.45,6.0,3.9,0.009,1351151.3,1351151.3,6464,0,0,0,L,1122011218,1,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562203826,628048.00
07/03/2019 21:30,2,0.227,ACTIVE,214.19,337.54,60.012,1562203804,"201051344001230","174011545737251",25.66,24.00,0,331.23,344.15,5.9,3.8,0.009,1346170.0,1346170.0,6478,0,0,0,L,1122011218,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562203827,628049.00
07/03/2019 21:30,2,0.219,ACTIVE,213.74,337.24,60.017,1562203804,"201051344000646","174011545737251",26.64,24.80,0,330.93,342.65,5.9,3.8,0.009,1340055.9,1340055.9,6466,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562203829,628050.00
07/03/2019 21:30,2,0.217,ACTIVE,213.74,334.24,60.006,1562203804,"201051344000867","174011545737251",27.14,27.00,0,329.43,340.85,6.0,3.8,0.009,1336650.7,1336650.7,6453,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562203830,628051.00
07/03/2019 21:30,2,0.215,ACTIVE,213.96,336.94,59.980,1562203804,"201051344000633","174011545737251",26.22,26.00,0,329.73,343.55,5.8,3.6,0.013,1333703.1,1333703.1,6463,0,0,0,L,1122011218,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562203831,628052.00
07/03/2019 21:30,2,0.232,ACTIVE,213.96,336.64,60.001,1562203804,"201051344000955","174011545737251",25.98,25.30,0,330.93,342.35,6.1,4.0,0.018,1360681.7,1360681.7,6462,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562203832,628053.00
07/03/2019 21:30,2,0.211,ACTIVE,213.74,335.14,60.022,1562203804,"201051344000648","174011545737251",25.78,25.80,0,330.33,341.75,5.5,3.4,0.009,1347746.0,1347746.0,6448,0,0,0,L,1122011218,1,121.33,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562203833,628054.00
07/03/2019 21:30,2,0.188,ACTIVE,213.74,335.44,60.012,1562203804,"201051344000645","174011545737251",26.00,27.30,0,330.33,340.85,5.0,2.9,0.013,1353254.6,1353254.6,6451,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562203834,628055.00
07/03/2019 21:30,2,0.209,ACTIVE,213.51,334.84,60.012,1562203804,"201051344000569","174011545737251",26.82,27.00,0,329.43,340.85,5.7,3.6,0.013,1370108.9,1370108.9,6452,0,0,0,L,1122011218,1,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562203835,628056.00
07/03/2019 21:30,2,0.244,ACTIVE,213.74,338.44,60.012,1562203804,"179051228000119","174011545737251",26.72,29.80,0,330.63,345.06,6.7,4.5,0.013,156337.2,156337.2,6509,0,0,0,L,46974696,1,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562203836,628057.00
07/03/2019 21:45,2,0.170,ALERT,213.51,298.77,60.012,1562204704,"201051344000579","174011545737251",22.94,24.00,0,298.17,348.66,4.0,1.9,0.000,1371197.1,1371197.1,6458,0,0,0,L,1122011218,1,121.55,122.68,0002,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562204706,628058.00
07/03/2019 21:45,2,0.131,ALERT,213.74,299.97,59.964,1562204704,"201051344001025","174011545737251",23.38,24.00,0,299.37,342.65,3.1,1.1,0.000,1355673.8,1355673.8,6454,0,0,0,L,1122011218,1,122.23,122.46,0002,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562204708,628059.00
07/03/2019 21:45,2,0.156,ALERT,213.96,300.27,60.006,1562204704,"201051344001093","174011545737251",21.87,24.30,0,299.37,357.08,3.5,1.4,0.000,1338018.2,1338018.2,6469,0,0,0,L,1122011218,1,122.46,122.23,0002,24,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562204710,628060.00
07/03/2019 21:45,2,0.127,ALERT,213.51,298.17,60.001,1562204704,"201051344000458","174011545737251",22.36,25.50,0,297.26,347.16,2.9,0.9,0.000,1352380.5,1352380.5,6445,0,0,0,L,1122011218,1,121.78,122.68,0002,23,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562204712,628061.00
07/03/2019 21:45,2,0.156,ALERT,213.96,300.57,60.001,1562204704,"201051344000890","174011545737251",22.78,24.00,0,300.27,357.38,3.6,1.6,0.000,1353167.1,1353167.1,6459,0,0,0,L,1122011218,1,122.68,121.78,0002,24,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562204713,628062.00
07/03/2019 21:45,2,0.090,ALERT,213.29,298.47,59.990,1562204704,"201051344000988","174011545737251",17.47,24.50,0,294.26,338.44,1.6,0.0,0.000,1032522.7,1032522.7,6457,0,0,0,L,1122011218,1,121.33,122.91,0002,21,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562204715,628063.00
07/03/2019 21:45,2,0.135,ALERT,214.41,301.17,60.001,1562204704,"201051344000582","174011545737251",20.18,24.00,0,300.27,344.45,2.8,0.8,0.000,1330710.6,1330710.6,6449,0,0,0,L,1122011218,1,122.68,122.68,0002,22,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562204717,628064.00
07/03/2019 21:45,2,0.146,ALERT,213.29,298.77,59.996,1562204704,"201051344000868","174011545737251",21.65,24.30,0,298.17,351.97,3.2,1.2,0.000,1338689.5,1338689.5,6449,0,0,0,L,1122011218,1,121.55,122.91,0002,22,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562204719,628065.00
07/03/2019 21:45,2,0.121,ALERT,213.74,298.47,59.996,1562204704,"201051344000576","174011545737251",21.23,25.00,0,297.57,359.18,2.6,0.6,0.000,1355326.4,1355326.4,6465,0,0,0,L,1122011218,1,121.78,122.68,0002,22,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562204721,628066.00
07/03/2019 21:45,2,0.133,ALERT,213.51,297.87,59.980,1562204704,"201051344001158","174011545737251",21.09,24.50,0,296.66,356.48,2.9,0.9,0.000,1332581.6,1332581.6,6450,0,0,0,L,1122011218,1,121.33,122.68,0002,24,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562204723,628067.00
07/03/2019 21:45,2,0.137,ALERT,213.96,299.67,59.985,1562204704,"201051344000917","174011545737251",21.51,25.00,0,298.17,355.58,3.0,1.0,0.000,1347676.4,1347676.4,6464,0,0,0,L,1122011218,1,122.46,122.68,0002,22,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562204724,628068.00
07/03/2019 21:45,2,0.145,ALERT,213.96,299.07,59.985,1562204704,"201051344000417","174011545737251",17.16,23.50,0,298.17,339.34,2.5,0.5,0.000,1069001.1,1069001.1,6473,0,0,0,L,1122011218,1,122.23,122.23,0002,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562204726,628069.00
07/03/2019 21:45,2,0.119,ALERT,214.19,299.97,59.990,1562204704,"201051344000685","174011545737251",18.83,23.50,0,299.07,356.48,2.3,0.3,0.000,1353862.6,1353862.6,6458,0,0,0,L,1122011218,1,123.36,122.23,0002,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562204728,628070.00
07/03/2019 21:45,2,0.137,ALERT,214.19,299.67,59.996,1562204704,"201051344000651","174011545737251",19.04,24.50,0,298.77,347.76,2.7,0.6,0.000,1347860.7,1347860.7,6456,0,0,0,L,1122011218,1,122.91,122.01,0002,22,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562204730,628071.00
07/03/2019 21:45,2,0.129,ALERT,213.29,298.77,59.985,1562204704,"201051344000594","174011545737251",22.50,24.50,0,297.57,347.16,3.0,0.9,0.000,1358379.9,1358379.9,6457,0,0,0,L,1122011218,1,121.55,122.46,0002,22,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562204732,628072.00
07/03/2019 21:45,2,0.146,ALERT,213.51,298.17,59.985,1562204704,"201051344000469","174011545737251",20.79,24.30,0,296.66,348.06,3.1,1.1,0.000,1338432.6,1338432.6,6459,0,0,0,L,1122011218,1,121.33,123.14,0002,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562204734,628073.00
07/03/2019 21:45,2,0.168,ALERT,214.19,300.27,60.043,1562204704,"201051344000585","174011545737251",22.09,24.30,0,299.07,346.26,3.8,1.7,0.000,1362770.8,1362770.8,6452,0,0,0,L,1122011218,1,122.23,122.91,0002,22,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562204735,628074.00
07/03/2019 21:45,2,0.119,ALERT,214.19,297.87,59.964,1562204704,"201051344000853","174011545737251",21.41,25.00,0,297.57,352.87,2.6,0.6,0.000,1361352.8,1361352.8,6452,0,0,0,L,1122011218,1,122.23,123.14,0002,25,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562204737,628075.00
07/03/2019 21:45,2,0.127,ALERT,214.19,300.57,60.001,1562204704,"201051344001145","174011545737251",21.89,23.30,0,299.97,357.98,2.9,0.8,0.000,1362477.1,1362477.1,6472,0,0,0,L,1122011218,1,122.68,122.23,0002,23,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562204739,628076.00
07/03/2019 21:45,2,0.137,ALERT,214.19,300.27,60.001,1562204704,"201051344000438","174011545737251",22.32,24.00,0,299.37,352.87,3.1,1.1,0.000,1355932.2,1355932.2,6455,0,0,0,L,1122011218,1,122.91,122.46,0002,23,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562204741,628077.00
07/03/2019 21:45,2,0.164,ALERT,213.74,300.27,59.996,1562204704,"201051344001135","174011545737251",22.44,24.50,0,299.37,345.06,3.7,1.7,0.000,1343199.7,1343199.7,6451,0,0,0,L,1122011218,1,122.46,122.23,0002,24,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562204743,628078.00
07/03/2019 21:45,2,0.152,ALERT,213.51,298.77,60.006,1562204704,"201051344000983","174011545737251",21.79,25.50,0,297.87,348.66,3.4,1.4,0.000,1359428.7,1359428.7,6450,0,0,0,L,1122011218,1,121.78,122.68,0002,25,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562204745,628079.00
07/03/2019 21:45,2,0.145,ALERT,214.19,300.27,59.996,1562204704,"201051344001203","174011545737251",21.39,24.00,0,299.37,349.56,3.2,1.1,0.000,1351152.0,1351152.0,6465,0,0,0,L,1122011218,1,123.14,122.23,0002,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562204747,628080.00
07/03/2019 21:45,2,0.141,ALERT,213.96,300.87,60.017,1562204704,"201051344001230","174011545737251",20.16,23.00,0,299.67,359.18,2.9,0.9,0.000,1346170.6,1346170.6,6479,0,0,0,L,1122011218,1,122.68,122.01,0002,20,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562204748,628081.00
07/03/2019 21:45,2,0.141,ALERT,213.51,299.97,60.006,1562204704,"201051344000646","174011545737251",20.59,23.80,0,298.47,351.67,3.0,0.9,0.000,1340056.5,1340056.5,6467,0,0,0,L,1122011218,1,122.68,122.01,0002,21,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562204750,628082.00
07/03/2019 21:45,2,0.141,ALERT,213.74,298.17,60.001,1562204704,"201051344000867","174011545737251",21.85,25.50,0,296.66,348.66,3.1,1.1,0.000,1336651.3,1336651.3,6454,0,0,0,L,1122011218,1,122.01,122.68,0002,23,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562204752,628083.00
07/03/2019 21:45,2,0.131,ALERT,213.96,297.87,59.975,1562204704,"201051344000633","174011545737251",21.75,24.80,0,294.86,360.69,2.9,0.9,0.000,1333703.6,1333703.6,6464,0,0,0,L,1122011218,1,122.01,123.14,0002,24,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562204754,628084.00
07/03/2019 21:45,2,0.150,ALERT,213.51,300.57,60.006,1562204704,"201051344000955","174011545737251",20.50,24.30,0,299.37,347.76,3.2,1.1,0.000,1360682.4,1360682.4,6463,0,0,0,L,1122011218,1,122.01,122.23,0002,22,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562204756,628085.00
07/03/2019 21:45,2,0.127,ALERT,213.74,297.87,60.006,1562204704,"201051344000648","174011545737251",21.55,24.50,0,296.66,348.06,2.8,0.7,0.000,1347746.6,1347746.6,6449,0,0,0,L,1122011218,1,121.33,123.36,0002,22,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562204758,628086.00
07/03/2019 21:45,2,0.107,ALERT,213.96,298.17,59.990,1562204704,"201051344000645","174011545737251",21.01,26.00,0,296.66,350.17,2.3,0.3,0.000,1353255.0,1353255.0,6452,0,0,0,L,1122011218,1,122.01,123.14,0002,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562204760,628087.00
07/03/2019 21:45,2,0.127,ALERT,213.29,298.77,59.996,1562204704,"201051344000569","174011545737251",21.63,25.50,0,297.57,345.96,2.8,0.8,0.000,1370109.5,1370109.5,6453,0,0,0,L,1122011218,1,121.10,122.91,0002,23,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562204761,628088.00
07/03/2019 21:45,2,0.178,ALERT,213.51,297.57,59.980,1562204704,"179051228000119","174011545737251",21.09,27.80,0,294.26,340.85,3.8,1.8,0.000,156338.0,156338.0,6510,0,0,0,L,46974696,1,121.55,123.36,0000,24,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562204763,628089.00
07/03/2019 22:00,2,0.096,ALERT,213.51,298.77,60.049,1562205604,"201051344000579","174011545737251",26.58,23.00,0,297.57,300.57,2.6,0.6,0.000,1371197.4,1371197.4,6460,0,0,0,L,1122011218,1,121.55,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1562205606,628090.00
07/03/2019 22:00,2,0.068,ALERT,213.96,299.97,60.043,1562205604,"201051344001025","174011545737251",26.66,22.80,0,298.47,302.37,1.9,0.0,0.000,1355673.9,1355673.9,6456,0,0,0,L,1122011218,1,122.23,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1562205608,628091.00
07/03/2019 22:00,2,0.092,ALERT,213.96,300.27,60.038,1562205604,"201051344001093","174011545737251",25.74,23.30,0,298.47,301.47,2.4,0.4,0.000,1338018.4,1338018.4,6471,0,0,0,L,1122011218,1,122.46,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1562205610,628092.00
07/03/2019 22:00,2,0.064,ALERT,213.51,298.47,60.043,1562205604,"201051344000458","174011545737251",25.96,24.00,0,296.96,300.57,1.8,0.0,0.000,1352380.6,1352380.6,6447,0,0,0,L,1122011218,1,121.78,122.91,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1562205611,628093.00
07/03/2019 22:00,2,0.096,ALERT,214.19,300.87,60.049,1562205604,"201051344000890","174011545737251",26.42,23.00,0,299.07,302.37,2.6,0.6,0.000,1353167.3,1353167.3,6461,0,0,0,L,1122011218,1,122.68,122.01,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1562205613,628094.00
07/03/2019 22:00,2,0.047,ALERT,213.51,298.47,60.043,1562205604,"201051344000988","174011545737251",16.98,23.30,0,294.26,299.97,0.8,0.0,0.000,1032522.7,1032522.7,6459,0,0,0,L,1122011218,1,121.55,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1562205615,628095.00
07/03/2019 22:00,2,0.061,ALERT,214.41,301.47,60.049,1562205604,"201051344000582","174011545737251",26.06,23.00,0,299.07,302.37,1.6,0.0,0.000,1330710.7,1330710.7,6451,0,0,0,L,1122011218,1,122.68,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1562205617,628096.00
07/03/2019 22:00,2,0.082,ALERT,213.51,299.07,60.049,1562205604,"201051344000868","174011545737251",25.78,23.00,0,296.96,300.57,2.2,0.2,0.000,1338689.6,1338689.6,6451,0,0,0,L,1122011218,1,121.55,123.14,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1562205619,628097.00
07/03/2019 22:00,2,0.059,ALERT,213.96,298.77,60.038,1562205604,"201051344000576","174011545737251",25.21,23.50,0,296.36,299.97,1.5,0.0,0.000,1355326.5,1355326.5,6467,0,0,0,L,1122011218,1,122.01,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1562205621,628098.00
07/03/2019 22:00,2,0.057,ALERT,213.74,298.47,60.043,1562205604,"201051344001158","174011545737251",25.88,23.00,0,295.76,299.37,1.5,0.0,0.000,1332581.7,1332581.7,6452,0,0,0,L,1122011218,1,121.55,122.68,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1562205622,628099.00
07/03/2019 22:00,2,0.070,ALERT,214.19,299.97,59.996,1562205604,"201051344000917","174011545737251",25.70,23.80,0,296.96,301.17,1.8,0.0,0.000,1347676.5,1347676.5,6466,0,0,0,L,1122011218,1,122.46,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1562205624,628100.00
07/03/2019 22:00,2,0.102,ALERT,214.41,299.97,60.043,1562205604,"201051344000417","174011545737251",16.44,22.80,0,297.57,301.17,1.7,0.0,0.000,1069001.2,1069001.2,6475,0,0,0,L,1122011218,1,122.46,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1562205626,628101.00
07/03/2019 22:00,2,0.035,ALERT,214.41,300.57,60.038,1562205604,"201051344000685","174011545737251",25.80,22.50,0,297.87,301.77,0.9,0.0,0.000,1353862.6,1353862.6,6460,0,0,0,L,1122011218,1,123.36,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1562205628,628102.00
07/03/2019 22:00,2,0.051,ALERT,214.19,299.37,60.043,1562205604,"201051344000651","174011545737251",25.86,23.30,0,297.87,301.17,1.4,0.0,0.000,1347860.8,1347860.8,6458,0,0,0,L,1122011218,1,123.14,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1562205630,628103.00
07/03/2019 22:00,2,0.066,ALERT,213.51,298.77,60.043,1562205604,"201051344000594","174011545737251",26.28,23.30,0,296.36,300.57,1.8,0.0,0.000,1358380.0,1358380.0,6459,0,0,0,L,1122011218,1,121.55,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1562205632,628104.00
07/03/2019 22:00,2,0.064,ALERT,213.74,298.17,60.049,1562205604,"201051344000469","174011545737251",25.29,22.80,0,295.76,299.37,1.7,0.0,0.000,1338432.7,1338432.7,6461,0,0,0,L,1122011218,1,121.33,123.14,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1562205633,628105.00
07/03/2019 22:00,2,0.094,ALERT,214.19,300.57,60.049,1562205604,"201051344000585","174011545737251",26.00,23.30,0,298.17,301.77,2.5,0.5,0.000,1362771.1,1362771.1,6454,0,0,0,L,1122011218,1,122.23,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1562205635,628106.00
07/03/2019 22:00,2,0.053,ALERT,214.19,298.17,60.043,1562205604,"201051344000853","174011545737251",26.06,23.50,0,296.36,299.97,1.4,0.0,0.000,1361352.9,1361352.9,6454,0,0,0,L,1122011218,1,122.23,123.14,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1562205637,628107.00
07/03/2019 22:00,2,0.062,ALERT,214.41,300.87,60.049,1562205604,"201051344001145","174011545737251",24.19,22.30,0,299.07,302.37,1.7,0.0,0.000,1362477.2,1362477.2,6474,0,0,0,L,1122011218,1,122.68,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1562205639,628108.00
07/03/2019 22:00,2,0.068,ALERT,214.19,300.27,60.054,1562205604,"201051344000438","174011545737251",25.70,22.80,0,299.07,302.07,1.8,0.0,0.000,1355932.3,1355932.3,6457,0,0,0,L,1122011218,1,122.68,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1562205641,628109.00
07/03/2019 22:00,2,0.096,ALERT,213.74,300.27,60.043,1562205604,"201051344001135","174011545737251",26.04,23.30,0,298.47,302.07,2.6,0.6,0.000,1343200.0,1343200.0,6453,0,0,0,L,1122011218,1,122.46,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1562205643,628110.00
07/03/2019 22:00,2,0.086,ALERT,213.51,298.47,60.043,1562205604,"201051344000983","174011545737251",25.47,23.80,0,297.26,300.57,2.3,0.3,0.000,1359428.9,1359428.9,6452,0,0,0,L,1122011218,1,121.55,122.68,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1562205644,628111.00
07/03/2019 22:00,2,0.076,ALERT,214.19,300.27,60.006,1562205604,"201051344001203","174011545737251",25.09,23.00,0,298.77,303.58,1.9,0.0,0.000,1351152.1,1351152.1,6467,0,0,0,L,1122011218,1,123.14,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1562205646,628112.00
07/03/2019 22:00,2,0.078,ALERT,213.96,300.57,60.043,1562205604,"201051344001230","174011545737251",24.97,22.30,0,299.07,302.07,2.0,0.0,0.000,1346170.7,1346170.7,6481,0,0,0,L,1122011218,1,122.68,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1562205648,628113.00
07/03/2019 22:00,2,0.061,ALERT,213.51,299.97,60.038,1562205604,"201051344000646","174011545737251",25.01,22.80,0,297.87,301.47,1.6,0.0,0.000,1340056.7,1340056.7,6469,0,0,0,L,1122011218,1,122.46,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1562205650,628114.00
07/03/2019 22:00,2,0.082,ALERT,213.74,298.17,60.038,1562205604,"201051344000867","174011545737251",24.61,24.00,0,295.76,303.88,2.1,0.1,0.000,1336651.5,1336651.5,6456,0,0,0,L,1122011218,1,122.01,122.91,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1562205652,628115.00
07/03/2019 22:00,2,0.066,ALERT,214.19,297.87,60.043,1562205604,"201051344000633","174011545737251",25.11,23.30,0,294.86,302.37,1.7,0.0,0.000,1333703.8,1333703.8,6466,0,0,0,L,1122011218,1,122.23,123.14,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1562205654,628116.00
07/03/2019 22:00,2,0.076,ALERT,213.51,300.27,60.001,1562205604,"201051344000955","174011545737251",25.25,23.30,0,298.77,301.77,2.0,0.0,0.000,1360682.6,1360682.6,6465,0,0,0,L,1122011218,1,122.01,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1562205655,628117.00
07/03/2019 22:00,2,0.070,ALERT,213.96,297.87,60.043,1562205604,"201051344000648","174011545737251",25.31,23.00,0,296.36,303.28,1.8,0.0,0.000,1347746.7,1347746.7,6451,0,0,0,L,1122011218,1,121.33,123.36,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1562205657,628118.00
07/03/2019 22:00,2,0.043,ALERT,213.96,298.17,60.022,1562205604,"201051344000645","174011545737251",25.47,24.50,0,296.66,302.98,1.1,0.0,0.000,1353255.1,1353255.1,6454,0,0,0,L,1122011218,1,122.01,122.91,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1562205659,628119.00
07/03/2019 22:00,2,0.074,ALERT,213.51,298.47,60.028,1562205604,"201051344000569","174011545737251",25.47,23.80,0,297.26,303.88,1.9,0.0,0.000,1370109.6,1370109.6,6455,0,0,0,L,1122011218,1,121.10,123.14,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1562205661,628120.00
07/03/2019 22:00,2,0.000,ALERT,213.51,297.57,60.038,1562205604,"179051228000119","174011545737251",0.00,26.00,0,294.86,302.07,0.0,0.0,0.000,156338.3,156338.3,6512,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562205663,628121.00
07/03/2019 22:15,2,0.000,ALERT,213.06,298.47,60.006,1562206504,"201051344000579","174011545737251",0.00,22.00,0,296.96,303.88,0.0,0.0,0.000,1371197.4,1371197.4,6462,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1562206506,628122.00
07/03/2019 22:15,2,0.000,ALERT,213.51,299.07,60.012,1562206504,"201051344001025","174011545737251",0.00,22.00,0,298.17,302.37,0.0,0.0,0.000,1355673.9,1355673.9,6458,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1562206508,628123.00
07/03/2019 22:15,2,0.000,ALERT,213.74,299.67,59.969,1562206504,"201051344001093","174011545737251",0.00,22.30,0,298.47,301.77,0.0,0.0,0.000,1338018.4,1338018.4,6473,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1562206510,628124.00
07/03/2019 22:15,2,0.000,ALERT,213.06,298.17,60.017,1562206504,"201051344000458","174011545737251",0.00,23.00,0,296.36,303.88,0.0,0.0,0.000,1352380.6,1352380.6,6449,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1562206511,628125.00
07/03/2019 22:15,2,0.000,ALERT,213.51,300.27,60.033,1562206504,"201051344000890","174011545737251",0.00,22.00,0,299.07,303.28,0.0,0.0,0.000,1353167.3,1353167.3,6463,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1562206513,628126.00
07/03/2019 22:15,2,0.000,ALERT,213.06,297.87,60.006,1562206504,"201051344000988","174011545737251",0.00,22.30,0,293.96,302.37,0.0,0.0,0.000,1032522.7,1032522.7,6461,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1562206515,628127.00
07/03/2019 22:15,2,0.000,ALERT,214.19,300.57,60.001,1562206504,"201051344000582","174011545737251",0.00,22.00,0,299.37,302.68,0.0,0.0,0.000,1330710.7,1330710.7,6453,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1562206517,628128.00
07/03/2019 22:15,2,0.000,ALERT,213.06,298.77,60.012,1562206504,"201051344000868","174011545737251",0.00,22.30,0,296.96,304.18,0.0,0.0,0.000,1338689.6,1338689.6,6453,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1562206519,628129.00
07/03/2019 22:15,2,0.000,ALERT,213.51,298.17,60.001,1562206504,"201051344000576","174011545737251",0.00,22.30,0,296.36,302.68,0.0,0.0,0.000,1355326.5,1355326.5,6469,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1562206521,628130.00
07/03/2019 22:15,2,0.000,ALERT,213.29,297.57,60.017,1562206504,"201051344001158","174011545737251",0.00,22.00,0,295.76,302.07,0.0,0.0,0.000,1332581.7,1332581.7,6454,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1562206523,628131.00
07/03/2019 22:15,2,0.000,ALERT,213.74,299.37,59.975,1562206504,"201051344000917","174011545737251",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,1347676.5,1347676.5,6468,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1562206524,628132.00
07/03/2019 22:15,2,0.000,ALERT,213.74,299.07,60.001,1562206504,"201051344000417","174011545737251",0.00,22.00,0,297.87,301.17,0.0,0.0,0.000,1069001.2,1069001.2,6477,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1562206526,628133.00
07/03/2019 22:15,2,0.000,ALERT,213.96,299.67,60.001,1562206504,"201051344000685","174011545737251",0.00,21.80,0,298.17,301.77,0.0,0.0,0.000,1353862.6,1353862.6,6462,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1562206528,628134.00
07/03/2019 22:15,2,0.000,ALERT,213.96,299.07,60.006,1562206504,"201051344000651","174011545737251",0.00,22.00,0,297.87,301.17,0.0,0.0,0.000,1347860.8,1347860.8,6460,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1562206530,628135.00
07/03/2019 22:15,2,0.000,ALERT,213.06,298.77,59.985,1562206504,"201051344000594","174011545737251",0.00,22.30,0,296.06,303.28,0.0,0.0,0.000,1358380.0,1358380.0,6461,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1562206532,628136.00
07/03/2019 22:15,2,0.000,ALERT,213.29,297.57,60.033,1562206504,"201051344000469","174011545737251",0.00,21.50,0,294.86,302.07,0.0,0.0,0.000,1338432.7,1338432.7,6463,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1562206533,628137.00
07/03/2019 22:15,2,0.000,ALERT,213.74,299.67,60.001,1562206504,"201051344000585","174011545737251",0.00,22.30,0,297.87,301.77,0.0,0.0,0.000,1362771.1,1362771.1,6456,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1562206536,628138.00
07/03/2019 22:15,2,0.000,ALERT,213.74,297.87,60.001,1562206504,"201051344000853","174011545737251",0.00,22.30,0,296.36,303.28,0.0,0.0,0.000,1361352.9,1361352.9,6456,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1562206537,628139.00
