ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2019 22:15,2,0.000,ALERT,213.96,300.27,60.028,1562206504,"201051344001145","174011545737251",0.00,21.50,0,299.07,302.68,0.0,0.0,0.000,1362477.2,1362477.2,6476,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1562206539,628140.00
07/03/2019 22:15,2,0.000,ALERT,213.74,299.67,60.001,1562206504,"201051344000438","174011545737251",0.00,22.00,0,298.47,302.07,0.0,0.0,0.000,1355932.3,1355932.3,6459,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1562206541,628141.00
07/03/2019 22:15,2,0.000,ALERT,213.29,299.67,59.990,1562206504,"201051344001135","174011545737251",0.00,22.30,0,298.47,302.37,0.0,0.0,0.000,1343200.0,1343200.0,6455,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1562206543,628142.00
07/03/2019 22:15,2,0.000,ALERT,213.29,298.47,60.006,1562206504,"201051344000983","174011545737251",0.00,22.50,0,296.66,303.58,0.0,0.0,0.000,1359428.9,1359428.9,6454,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1562206545,628143.00
07/03/2019 22:15,2,0.000,ALERT,213.74,299.37,60.006,1562206504,"201051344001203","174011545737251",0.00,22.00,0,298.47,303.58,0.0,0.0,0.000,1351152.1,1351152.1,6469,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1562206546,628144.00
07/03/2019 22:15,2,0.000,ALERT,213.51,300.27,60.006,1562206504,"201051344001230","174011545737251",0.00,21.50,0,298.47,302.07,0.0,0.0,0.000,1346170.7,1346170.7,6483,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1562206548,628145.00
07/03/2019 22:15,2,0.000,ALERT,213.29,299.37,60.049,1562206504,"201051344000646","174011545737251",0.00,22.00,0,297.57,301.47,0.0,0.0,0.000,1340056.7,1340056.7,6471,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1562206550,628146.00
07/03/2019 22:15,2,0.000,ALERT,213.51,298.17,60.001,1562206504,"201051344000867","174011545737251",0.00,23.00,0,296.06,300.27,0.0,0.0,0.000,1336651.5,1336651.5,6458,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1562206552,628147.00
07/03/2019 22:15,2,0.000,ALERT,213.96,297.87,60.001,1562206504,"201051344000633","174011545737251",0.00,22.30,0,294.26,299.37,0.0,0.0,0.000,1333703.8,1333703.8,6468,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1562206554,628148.00
07/03/2019 22:15,2,0.000,ALERT,213.06,299.67,60.001,1562206504,"201051344000955","174011545737251",0.00,22.30,0,298.17,301.47,0.0,0.0,0.000,1360682.6,1360682.6,6467,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1562206556,628149.00
07/03/2019 22:15,2,0.000,ALERT,213.74,297.87,60.033,1562206504,"201051344000648","174011545737251",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,1347746.7,1347746.7,6453,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1562206558,628150.00
07/03/2019 22:15,2,0.000,ALERT,213.74,298.17,60.001,1562206504,"201051344000645","174011545737251",0.00,23.00,0,296.06,299.67,0.0,0.0,0.000,1353255.1,1353255.1,6456,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1562206559,628151.00
07/03/2019 22:15,2,0.000,ALERT,213.51,299.07,60.006,1562206504,"201051344000569","174011545737251",0.00,22.50,0,296.96,300.57,0.0,0.0,0.000,1370109.6,1370109.6,6457,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1562206561,628152.00
07/03/2019 22:15,2,0.000,ALERT,213.51,297.87,59.996,1562206504,"179051228000119","174011545737251",0.00,24.50,0,294.26,299.37,0.0,0.0,0.000,156338.3,156338.3,6514,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562206563,628153.00
07/03/2019 22:30,2,0.000,ALERT,213.51,298.77,60.006,1562207404,"201051344000579","174011545737251",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,1371197.4,1371197.4,6464,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562207406,628154.00
07/03/2019 22:30,2,0.000,ALERT,214.19,300.27,59.996,1562207404,"201051344001025","174011545737251",0.00,21.30,0,297.57,302.68,0.0,0.0,0.000,1355673.9,1355673.9,6460,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562207407,628155.00
07/03/2019 22:30,2,0.000,ALERT,214.41,300.87,60.001,1562207404,"201051344001093","174011545737251",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,1338018.4,1338018.4,6475,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562207409,628156.00
07/03/2019 22:30,2,0.000,ALERT,213.51,298.47,60.006,1562207404,"201051344000458","174011545737251",0.00,22.00,0,296.06,300.87,0.0,0.0,0.000,1352380.6,1352380.6,6451,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562207411,628157.00
07/03/2019 22:30,2,0.000,ALERT,214.19,301.47,60.001,1562207404,"201051344000890","174011545737251",0.00,21.50,0,298.17,302.98,0.0,0.0,0.000,1353167.3,1353167.3,6465,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562207413,628158.00
07/03/2019 22:30,2,0.000,ALERT,213.51,298.17,60.001,1562207404,"201051344000988","174011545737251",0.00,21.50,0,293.66,299.97,0.0,0.0,0.000,1032522.7,1032522.7,6463,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562207415,628159.00
07/03/2019 22:30,2,0.000,ALERT,214.87,301.77,60.038,1562207404,"201051344000582","174011545737251",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,1330710.7,1330710.7,6455,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562207417,628160.00
07/03/2019 22:30,2,0.000,ALERT,213.51,298.77,60.001,1562207404,"201051344000868","174011545737251",0.00,21.50,0,296.36,300.87,0.0,0.0,0.000,1338689.6,1338689.6,6455,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562207418,628161.00
07/03/2019 22:30,2,0.000,ALERT,213.96,298.47,60.001,1562207404,"201051344000576","174011545737251",0.00,21.50,0,295.76,300.27,0.0,0.0,0.000,1355326.5,1355326.5,6471,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562207420,628162.00
07/03/2019 22:30,2,0.000,ALERT,213.51,297.87,60.001,1562207404,"201051344001158","174011545737251",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,1332581.7,1332581.7,6456,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562207422,628163.00
07/03/2019 22:30,2,0.000,ALERT,214.41,300.27,60.017,1562207404,"201051344000917","174011545737251",0.00,22.30,0,296.06,301.47,0.0,0.0,0.000,1347676.5,1347676.5,6470,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562207424,628164.00
07/03/2019 22:30,2,0.000,ALERT,214.41,300.27,60.012,1562207404,"201051344000417","174011545737251",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,1069001.2,1069001.2,6479,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562207426,628165.00
07/03/2019 22:30,2,0.000,ALERT,214.64,300.87,59.990,1562207404,"201051344000685","174011545737251",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,1353862.6,1353862.6,6464,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562207427,628166.00
07/03/2019 22:30,2,0.000,ALERT,214.41,300.27,59.969,1562207404,"201051344000651","174011545737251",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,1347860.8,1347860.8,6462,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562207429,628167.00
07/03/2019 22:30,2,0.000,ALERT,213.51,299.07,59.959,1562207404,"201051344000594","174011545737251",0.00,21.50,0,295.76,300.87,0.0,0.0,0.000,1358380.0,1358380.0,6463,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562207431,628168.00
07/03/2019 22:30,2,0.000,ALERT,213.74,298.17,59.996,1562207404,"201051344000469","174011545737251",0.00,21.00,0,294.56,299.67,0.0,0.0,0.000,1338432.7,1338432.7,6465,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562207433,628169.00
07/03/2019 22:30,2,0.000,ALERT,214.41,301.17,60.017,1562207404,"201051344000585","174011545737251",0.00,21.50,0,297.26,302.07,0.0,0.0,0.000,1362771.1,1362771.1,6458,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562207435,628170.00
07/03/2019 22:30,2,0.000,ALERT,214.19,298.47,60.001,1562207404,"201051344000853","174011545737251",0.00,21.30,0,295.76,300.57,0.0,0.0,0.000,1361352.9,1361352.9,6458,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562207437,628171.00
07/03/2019 22:30,2,0.000,ALERT,214.64,301.77,60.038,1562207404,"201051344001145","174011545737251",0.00,21.00,0,298.47,302.98,0.0,0.0,0.000,1362477.2,1362477.2,6478,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562207438,628172.00
07/03/2019 22:30,2,0.000,ALERT,214.41,300.87,59.996,1562207404,"201051344000438","174011545737251",0.00,21.30,0,297.87,302.37,0.0,0.0,0.000,1355932.3,1355932.3,6461,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562207440,628173.00
07/03/2019 22:30,2,0.000,ALERT,214.19,300.87,60.001,1562207404,"201051344001135","174011545737251",0.00,21.50,0,297.87,302.68,0.0,0.0,0.000,1343200.0,1343200.0,6457,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562207442,628174.00
07/03/2019 22:30,2,0.000,ALERT,213.74,298.77,60.001,1562207404,"201051344000983","174011545737251",0.00,21.80,0,296.36,300.57,0.0,0.0,0.000,1359428.9,1359428.9,6456,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562207444,628175.00
07/03/2019 22:30,2,0.000,ALERT,214.41,300.57,59.964,1562207404,"201051344001203","174011545737251",0.00,21.50,0,297.57,303.88,0.0,0.0,0.000,1351152.1,1351152.1,6471,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562207446,628176.00
07/03/2019 22:30,2,0.000,ALERT,214.41,301.47,59.996,1562207404,"201051344001230","174011545737251",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,1346170.7,1346170.7,6485,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562207447,628177.00
07/03/2019 22:30,2,0.000,ALERT,213.96,300.57,59.996,1562207404,"201051344000646","174011545737251",0.00,21.30,0,296.96,301.77,0.0,0.0,0.000,1340056.7,1340056.7,6473,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562207449,628178.00
07/03/2019 22:30,2,0.000,ALERT,213.96,298.17,60.001,1562207404,"201051344000867","174011545737251",0.00,22.00,0,296.06,300.57,0.0,0.0,0.000,1336651.5,1336651.5,6460,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562207451,628179.00
07/03/2019 22:30,2,0.000,ALERT,214.19,297.57,60.001,1562207404,"201051344000633","174011545737251",0.00,21.30,0,294.86,299.67,0.0,0.0,0.000,1333703.8,1333703.8,6470,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562207453,628180.00
07/03/2019 22:30,2,0.000,ALERT,213.74,300.87,59.959,1562207404,"201051344000955","174011545737251",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,1360682.6,1360682.6,6469,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562207455,628181.00
07/03/2019 22:30,2,0.000,ALERT,213.74,297.57,59.996,1562207404,"201051344000648","174011545737251",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,1347746.7,1347746.7,6455,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562207457,628182.00
07/03/2019 22:30,2,0.000,ALERT,213.96,298.17,60.038,1562207404,"201051344000645","174011545737251",0.00,22.30,0,296.36,299.97,0.0,0.0,0.000,1353255.1,1353255.1,6458,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562207458,628183.00
07/03/2019 22:30,2,0.000,ALERT,213.51,298.47,59.964,1562207404,"201051344000569","174011545737251",0.00,21.80,0,297.26,300.87,0.0,0.0,0.000,1370109.6,1370109.6,6459,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562207460,628184.00
07/03/2019 22:30,2,0.000,ALERT,213.74,297.57,59.996,1562207404,"179051228000119","174011545737251",0.00,23.50,0,294.26,299.67,0.0,0.0,0.000,156338.3,156338.3,6516,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562207462,628185.00
07/03/2019 22:45,2,0.000,ALERT,213.74,299.37,60.006,1562208304,"201051344000579","174011545737251",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,1371197.4,1371197.4,6466,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562208306,628186.00
07/03/2019 22:45,2,0.000,ALERT,214.19,300.27,60.038,1562208304,"201051344001025","174011545737251",0.00,20.70,0,298.47,302.98,0.0,0.0,0.000,1355673.9,1355673.9,6462,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562208308,628187.00
07/03/2019 22:45,2,0.000,ALERT,214.41,300.87,60.038,1562208304,"201051344001093","174011545737251",0.00,21.50,0,298.77,302.07,0.0,0.0,0.000,1338018.4,1338018.4,6477,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562208310,628188.00
07/03/2019 22:45,2,0.000,ALERT,213.74,299.07,60.006,1562208304,"201051344000458","174011545737251",0.00,21.50,0,296.36,301.17,0.0,0.0,0.000,1352380.6,1352380.6,6453,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562208312,628189.00
07/03/2019 22:45,2,0.000,ALERT,214.19,301.47,60.001,1562208304,"201051344000890","174011545737251",0.00,21.30,0,299.67,303.58,0.0,0.0,0.000,1353167.3,1353167.3,6467,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562208314,628190.00
07/03/2019 22:45,2,0.000,ALERT,213.74,299.07,60.006,1562208304,"201051344000988","174011545737251",0.00,21.00,0,293.96,300.27,0.0,0.0,0.000,1032522.7,1032522.7,6465,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562208315,628191.00
07/03/2019 22:45,2,0.000,ALERT,214.64,301.77,60.017,1562208304,"201051344000582","174011545737251",0.00,20.70,0,299.67,302.98,0.0,0.0,0.000,1330710.7,1330710.7,6457,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562208317,628192.00
07/03/2019 22:45,2,0.000,ALERT,213.74,299.37,60.001,1562208304,"201051344000868","174011545737251",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,1338689.6,1338689.6,6457,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562208319,628193.00
07/03/2019 22:45,2,0.000,ALERT,214.19,299.37,60.001,1562208304,"201051344000576","174011545737251",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,1355326.5,1355326.5,6473,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562208321,628194.00
07/03/2019 22:45,2,0.000,ALERT,213.74,298.77,60.001,1562208304,"201051344001158","174011545737251",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,1332581.7,1332581.7,6458,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562208323,628195.00
07/03/2019 22:45,2,0.000,ALERT,214.41,300.57,59.980,1562208304,"201051344000917","174011545737251",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,1347676.5,1347676.5,6472,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562208325,628196.00
07/03/2019 22:45,2,0.000,ALERT,214.41,300.57,60.006,1562208304,"201051344000417","174011545737251",0.00,21.00,0,298.47,301.77,0.0,0.0,0.000,1069001.2,1069001.2,6481,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562208327,628197.00
07/03/2019 22:45,2,0.000,ALERT,214.64,301.17,59.996,1562208304,"201051344000685","174011545737251",0.00,21.00,0,298.77,302.37,0.0,0.0,0.000,1353862.6,1353862.6,6466,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562208328,628198.00
07/03/2019 22:45,2,0.000,ALERT,214.41,300.27,60.001,1562208304,"201051344000651","174011545737251",0.00,20.70,0,298.47,302.37,0.0,0.0,0.000,1347860.8,1347860.8,6464,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562208330,628199.00
07/03/2019 22:45,2,0.000,ALERT,213.51,299.37,60.001,1562208304,"201051344000594","174011545737251",0.00,21.00,0,296.06,300.87,0.0,0.0,0.000,1358380.0,1358380.0,6465,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562208332,628200.00
07/03/2019 22:45,2,0.000,ALERT,213.96,298.77,59.996,1562208304,"201051344000469","174011545737251",0.00,20.30,0,295.16,299.97,0.0,0.0,0.000,1338432.7,1338432.7,6467,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562208334,628201.00
07/03/2019 22:45,2,0.000,ALERT,214.64,301.17,59.996,1562208304,"201051344000585","174011545737251",0.00,21.00,0,298.77,302.68,0.0,0.0,0.000,1362771.1,1362771.1,6460,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562208336,628202.00
07/03/2019 22:45,2,0.000,ALERT,214.41,298.77,60.033,1562208304,"201051344000853","174011545737251",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,1361352.9,1361352.9,6460,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562208337,628203.00
07/03/2019 22:45,2,0.000,ALERT,214.64,301.47,59.996,1562208304,"201051344001145","174011545737251",0.00,20.30,0,299.67,303.58,0.0,0.0,0.000,1362477.2,1362477.2,6480,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562208339,628204.00
07/03/2019 22:45,2,0.000,ALERT,214.64,301.17,59.985,1562208304,"201051344000438","174011545737251",0.00,20.70,0,299.07,302.68,0.0,0.0,0.000,1355932.3,1355932.3,6463,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562208341,628205.00
07/03/2019 22:45,2,0.000,ALERT,214.19,301.17,59.996,1562208304,"201051344001135","174011545737251",0.00,21.00,0,299.37,302.98,0.0,0.0,0.000,1343200.0,1343200.0,6459,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562208343,628206.00
07/03/2019 22:45,2,0.000,ALERT,213.96,299.07,60.022,1562208304,"201051344000983","174011545737251",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,1359428.9,1359428.9,6458,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562208345,628207.00
07/03/2019 22:45,2,0.000,ALERT,214.41,300.87,60.006,1562208304,"201051344001203","174011545737251",0.00,21.00,0,299.07,304.18,0.0,0.0,0.000,1351152.1,1351152.1,6473,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562208347,628208.00
07/03/2019 22:45,2,0.000,ALERT,214.41,301.47,59.990,1562208304,"201051344001230","174011545737251",0.00,20.30,0,299.07,302.68,0.0,0.0,0.000,1346170.7,1346170.7,6487,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562208348,628209.00
07/03/2019 22:45,2,0.000,ALERT,213.96,300.87,59.985,1562208304,"201051344000646","174011545737251",0.00,20.70,0,298.17,302.07,0.0,0.0,0.000,1340056.7,1340056.7,6475,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562208350,628210.00
07/03/2019 22:45,2,0.000,ALERT,213.96,298.77,60.012,1562208304,"201051344000867","174011545737251",0.00,21.80,0,295.76,300.87,0.0,0.0,0.000,1336651.5,1336651.5,6462,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562208352,628211.00
07/03/2019 22:45,2,0.000,ALERT,214.41,298.47,59.969,1562208304,"201051344000633","174011545737251",0.00,20.70,0,294.26,299.97,0.0,0.0,0.000,1333703.8,1333703.8,6472,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562208354,628212.00
07/03/2019 22:45,2,0.000,ALERT,213.96,301.17,59.996,1562208304,"201051344000955","174011545737251",0.00,21.00,0,299.07,302.37,0.0,0.0,0.000,1360682.6,1360682.6,6471,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562208356,628213.00
07/03/2019 22:45,2,0.000,ALERT,214.19,298.47,60.022,1562208304,"201051344000648","174011545737251",0.00,20.70,0,295.76,300.57,0.0,0.0,0.000,1347746.7,1347746.7,6457,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562208358,628214.00
07/03/2019 22:45,2,0.000,ALERT,214.41,298.77,59.996,1562208304,"201051344000645","174011545737251",0.00,21.80,0,296.36,300.27,0.0,0.0,0.000,1353255.1,1353255.1,6460,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562208360,628215.00
07/03/2019 22:45,2,0.000,ALERT,213.96,299.67,59.969,1562208304,"201051344000569","174011545737251",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,1370109.6,1370109.6,6461,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562208362,628216.00
07/03/2019 22:45,2,0.000,ALERT,213.96,298.47,60.001,1562208304,"179051228000119","174011545737251",0.00,23.00,0,294.26,299.67,0.0,0.0,0.000,156338.3,156338.3,6518,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562208364,628217.00
07/03/2019 23:00,2,0.000,ALERT,212.38,297.57,60.070,1562209204,"201051344000579","174011545737251",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,1371197.4,1371197.4,6468,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562209206,628218.00
07/03/2019 23:00,2,0.000,ALERT,213.06,298.77,60.033,1562209204,"201051344001025","174011545737251",0.00,20.00,0,297.87,302.98,0.0,0.0,0.000,1355673.9,1355673.9,6464,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562209209,628219.00
07/03/2019 23:00,2,0.000,ALERT,213.29,299.37,60.070,1562209204,"201051344001093","174011545737251",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,1338018.4,1338018.4,6479,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562209210,628220.00
07/03/2019 23:00,2,0.000,ALERT,212.38,297.26,60.022,1562209204,"201051344000458","174011545737251",0.00,21.30,0,296.06,301.17,0.0,0.0,0.000,1352380.6,1352380.6,6455,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562209212,628221.00
07/03/2019 23:00,2,0.000,ALERT,213.29,299.97,60.043,1562209204,"201051344000890","174011545737251",0.00,20.70,0,299.07,303.58,0.0,0.0,0.000,1353167.3,1353167.3,6469,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562209214,628222.00
07/03/2019 23:00,2,0.000,ALERT,212.38,297.57,60.043,1562209204,"201051344000988","174011545737251",0.00,20.30,0,293.66,300.27,0.0,0.0,0.000,1032522.7,1032522.7,6467,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562209216,628223.00
07/03/2019 23:00,2,0.000,ALERT,213.74,300.27,60.049,1562209204,"201051344000582","174011545737251",0.00,20.30,0,299.07,303.28,0.0,0.0,0.000,1330710.7,1330710.7,6459,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562209218,628224.00
07/03/2019 23:00,2,0.000,ALERT,212.38,297.87,60.049,1562209204,"201051344000868","174011545737251",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,1338689.6,1338689.6,6459,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562209220,628225.00
07/03/2019 23:00,2,0.000,ALERT,213.06,297.87,60.043,1562209204,"201051344000576","174011545737251",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,1355326.5,1355326.5,6475,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562209221,628226.00
07/03/2019 23:00,2,0.000,ALERT,212.61,297.26,60.022,1562209204,"201051344001158","174011545737251",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,1332581.7,1332581.7,6460,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562209223,628227.00
07/03/2019 23:00,2,0.000,ALERT,213.29,299.37,60.043,1562209204,"201051344000917","174011545737251",0.00,21.30,0,296.96,302.07,0.0,0.0,0.000,1347676.5,1347676.5,6474,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562209225,628228.00
07/03/2019 23:00,2,0.000,ALERT,213.29,299.07,60.038,1562209204,"201051344000417","174011545737251",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,1069001.2,1069001.2,6483,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562209227,628229.00
07/03/2019 23:00,2,0.000,ALERT,213.51,299.67,60.043,1562209204,"201051344000685","174011545737251",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,1353862.6,1353862.6,6468,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562209229,628230.00
07/03/2019 23:00,2,0.000,ALERT,213.29,299.07,60.049,1562209204,"201051344000651","174011545737251",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,1347860.8,1347860.8,6466,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562209231,628231.00
07/03/2019 23:00,2,0.000,ALERT,212.38,298.47,60.033,1562209204,"201051344000594","174011545737251",0.00,20.70,0,296.06,301.17,0.0,0.0,0.000,1358380.0,1358380.0,6467,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562209232,628232.00
07/03/2019 23:00,2,0.000,ALERT,212.61,297.26,60.043,1562209204,"201051344000469","174011545737251",0.00,19.80,0,295.16,300.27,0.0,0.0,0.000,1338432.7,1338432.7,6469,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562209234,628233.00
07/03/2019 23:00,2,0.000,ALERT,213.51,299.67,60.065,1562209204,"201051344000585","174011545737251",0.00,20.70,0,297.87,302.68,0.0,0.0,0.000,1362771.1,1362771.1,6462,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562209236,628234.00
07/03/2019 23:00,2,0.000,ALERT,213.06,297.57,60.038,1562209204,"201051344000853","174011545737251",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,1361352.9,1361352.9,6462,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562209238,628235.00
07/03/2019 23:00,2,0.000,ALERT,213.51,299.97,60.033,1562209204,"201051344001145","174011545737251",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,1362477.2,1362477.2,6482,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562209240,628236.00
07/03/2019 23:00,2,0.000,ALERT,213.29,299.37,60.022,1562209204,"201051344000438","174011545737251",0.00,20.30,0,298.47,302.98,0.0,0.0,0.000,1355932.3,1355932.3,6465,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562209242,628237.00
07/03/2019 23:00,2,0.000,ALERT,212.83,299.37,60.022,1562209204,"201051344001135","174011545737251",0.00,20.30,0,298.47,302.98,0.0,0.0,0.000,1343200.0,1343200.0,6461,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562209244,628238.00
07/03/2019 23:00,2,0.000,ALERT,212.61,297.87,60.022,1562209204,"201051344000983","174011545737251",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,1359428.9,1359428.9,6460,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562209245,628239.00
07/03/2019 23:00,2,0.000,ALERT,213.29,299.37,60.033,1562209204,"201051344001203","174011545737251",0.00,20.70,0,298.47,304.18,0.0,0.0,0.000,1351152.1,1351152.1,6475,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562209247,628240.00
07/03/2019 23:00,2,0.000,ALERT,213.06,299.97,60.038,1562209204,"201051344001230","174011545737251",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,1346170.7,1346170.7,6489,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562209249,628241.00
07/03/2019 23:00,2,0.000,ALERT,212.61,299.37,60.049,1562209204,"201051344000646","174011545737251",0.00,20.30,0,297.57,302.07,0.0,0.0,0.000,1340056.7,1340056.7,6477,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562209251,628242.00
07/03/2019 23:00,2,0.000,ALERT,212.83,297.26,60.033,1562209204,"201051344000867","174011545737251",0.00,21.30,0,295.76,300.87,0.0,0.0,0.000,1336651.5,1336651.5,6464,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562209253,628243.00
07/03/2019 23:00,2,0.000,ALERT,213.06,297.26,60.038,1562209204,"201051344000633","174011545737251",0.00,20.30,0,294.26,299.67,0.0,0.0,0.000,1333703.8,1333703.8,6474,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562209255,628244.00
07/03/2019 23:00,2,0.000,ALERT,212.61,299.37,60.038,1562209204,"201051344000955","174011545737251",0.00,20.70,0,298.47,302.68,0.0,0.0,0.000,1360682.6,1360682.6,6473,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562209256,628245.00
07/03/2019 23:00,2,0.000,ALERT,212.83,296.96,60.028,1562209204,"201051344000648","174011545737251",0.00,20.30,0,295.46,300.57,0.0,0.0,0.000,1347746.7,1347746.7,6459,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562209258,628246.00
07/03/2019 23:00,2,0.000,ALERT,213.06,297.26,60.033,1562209204,"201051344000645","174011545737251",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,1353255.1,1353255.1,6462,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562209260,628247.00
07/03/2019 23:00,2,0.000,ALERT,212.61,298.17,60.038,1562209204,"201051344000569","174011545737251",0.00,20.70,0,296.66,301.47,0.0,0.0,0.000,1370109.6,1370109.6,6463,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562209262,628248.00
07/03/2019 23:00,2,0.000,ALERT,212.83,296.96,60.033,1562209204,"179051228000119","174011545737251",0.00,22.50,0,294.86,300.27,0.0,0.0,0.000,156338.3,156338.3,6520,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562209264,628249.00
07/03/2019 23:15,2,0.000,ALERT,212.38,297.87,60.012,1562210104,"201051344000579","174011545737251",0.00,20.30,0,296.06,299.37,0.0,0.0,0.000,1371197.4,1371197.4,6470,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562210106,628250.00
07/03/2019 23:15,2,0.000,ALERT,213.06,298.77,60.001,1562210104,"201051344001025","174011545737251",0.00,19.80,0,296.06,301.47,0.0,0.0,0.000,1355673.9,1355673.9,6466,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562210108,628251.00
07/03/2019 23:15,2,0.000,ALERT,213.29,299.37,60.033,1562210104,"201051344001093","174011545737251",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,1338018.4,1338018.4,6481,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562210110,628252.00
07/03/2019 23:15,2,0.000,ALERT,212.38,297.57,60.012,1562210104,"201051344000458","174011545737251",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,1352380.6,1352380.6,6457,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562210112,628253.00
07/03/2019 23:15,2,0.000,ALERT,213.06,299.97,60.006,1562210104,"201051344000890","174011545737251",0.00,20.70,0,296.96,302.07,0.0,0.0,0.000,1353167.3,1353167.3,6471,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562210113,628254.00
07/03/2019 23:15,2,0.000,ALERT,212.38,297.26,59.975,1562210104,"201051344000988","174011545737251",0.00,20.30,0,293.06,299.07,0.0,0.0,0.000,1032522.7,1032522.7,6469,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562210115,628255.00
07/03/2019 23:15,2,0.000,ALERT,213.51,300.27,59.980,1562210104,"201051344000582","174011545737251",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,1330710.7,1330710.7,6461,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562210117,628256.00
07/03/2019 23:15,2,0.000,ALERT,212.38,297.87,60.006,1562210104,"201051344000868","174011545737251",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,1338689.6,1338689.6,6461,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562210119,628257.00
07/03/2019 23:15,2,0.000,ALERT,212.83,297.87,60.006,1562210104,"201051344000576","174011545737251",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,1355326.5,1355326.5,6477,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562210121,628258.00
07/03/2019 23:15,2,0.000,ALERT,212.38,296.96,60.012,1562210104,"201051344001158","174011545737251",0.00,19.80,0,294.86,298.47,0.0,0.0,0.000,1332581.7,1332581.7,6462,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562210123,628259.00
07/03/2019 23:15,2,0.000,ALERT,213.29,299.07,60.017,1562210104,"201051344000917","174011545737251",0.00,21.00,0,295.16,300.57,0.0,0.0,0.000,1347676.5,1347676.5,6476,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562210124,628260.00
07/03/2019 23:15,2,0.000,ALERT,213.51,299.07,60.012,1562210104,"201051344000417","174011545737251",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,1069001.2,1069001.2,6485,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562210126,628261.00
07/03/2019 23:15,2,0.000,ALERT,213.51,299.67,60.001,1562210104,"201051344000685","174011545737251",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,1353862.6,1353862.6,6470,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562210128,628262.00
07/03/2019 23:15,2,0.000,ALERT,213.51,299.07,60.022,1562210104,"201051344000651","174011545737251",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,1347860.8,1347860.8,6468,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562210130,628263.00
07/03/2019 23:15,2,0.000,ALERT,212.38,298.17,59.980,1562210104,"201051344000594","174011545737251",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,1358380.0,1358380.0,6469,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562210132,628264.00
07/03/2019 23:15,2,0.000,ALERT,212.38,297.26,60.065,1562210104,"201051344000469","174011545737251",0.00,19.50,0,294.86,298.77,0.0,0.0,0.000,1338432.7,1338432.7,6471,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562210133,628265.00
07/03/2019 23:15,2,0.000,ALERT,213.51,299.97,60.017,1562210104,"201051344000585","174011545737251",0.00,20.30,0,296.06,301.17,0.0,0.0,0.000,1362771.1,1362771.1,6464,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562210135,628266.00
07/03/2019 23:15,2,0.000,ALERT,213.06,297.57,60.017,1562210104,"201051344000853","174011545737251",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,1361352.9,1361352.9,6464,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562210137,628267.00
07/03/2019 23:15,2,0.000,ALERT,213.74,299.97,60.012,1562210104,"201051344001145","174011545737251",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,1362477.2,1362477.2,6484,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562210139,628268.00
07/03/2019 23:15,2,0.000,ALERT,213.29,299.67,60.012,1562210104,"201051344000438","174011545737251",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,1355932.3,1355932.3,6467,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562210141,628269.00
07/03/2019 23:15,2,0.000,ALERT,213.06,299.67,60.012,1562210104,"201051344001135","174011545737251",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,1343200.0,1343200.0,6463,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562210143,628270.00
07/03/2019 23:15,2,0.000,ALERT,212.61,297.87,59.975,1562210104,"201051344000983","174011545737251",0.00,20.30,0,296.06,299.37,0.0,0.0,0.000,1359428.9,1359428.9,6462,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562210145,628271.00
07/03/2019 23:15,2,0.000,ALERT,213.29,299.37,60.012,1562210104,"201051344001203","174011545737251",0.00,20.30,0,296.36,302.68,0.0,0.0,0.000,1351152.1,1351152.1,6477,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562210146,628272.00
07/03/2019 23:15,2,0.000,ALERT,213.29,299.97,60.017,1562210104,"201051344001230","174011545737251",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,1346170.7,1346170.7,6491,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562210148,628273.00
07/03/2019 23:15,2,0.000,ALERT,212.83,299.37,60.028,1562210104,"201051344000646","174011545737251",0.00,20.00,0,295.76,300.57,0.0,0.0,0.000,1340056.7,1340056.7,6479,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562210150,628274.00
07/03/2019 23:15,2,0.000,ALERT,212.83,297.26,59.985,1562210104,"201051344000867","174011545737251",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,1336651.5,1336651.5,6466,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562210152,628275.00
07/03/2019 23:15,2,0.000,ALERT,213.06,296.96,60.022,1562210104,"201051344000633","174011545737251",0.00,20.00,0,293.96,298.47,0.0,0.0,0.000,1333703.8,1333703.8,6476,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562210154,628276.00
07/03/2019 23:15,2,0.000,ALERT,212.83,299.37,60.033,1562210104,"201051344000955","174011545737251",0.00,20.30,0,296.36,300.87,0.0,0.0,0.000,1360682.6,1360682.6,6475,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562210156,628277.00
07/03/2019 23:15,2,0.000,ALERT,212.83,296.66,60.022,1562210104,"201051344000648","174011545737251",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,1347746.7,1347746.7,6461,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562210158,628278.00
07/03/2019 23:15,2,0.000,ALERT,212.83,297.57,60.028,1562210104,"201051344000645","174011545737251",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,1353255.1,1353255.1,6464,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562210159,628279.00
07/03/2019 23:15,2,0.000,ALERT,212.61,298.17,60.022,1562210104,"201051344000569","174011545737251",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,1370109.6,1370109.6,6465,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562210161,628280.00
07/03/2019 23:15,2,0.000,ALERT,212.83,296.96,60.038,1562210104,"179051228000119","174011545737251",0.00,22.30,0,293.96,298.47,0.0,0.0,0.000,156338.3,156338.3,6522,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562210163,628281.00
07/03/2019 23:30,2,0.000,ALERT,212.38,298.77,60.017,1562211005,"201051344000579","174011545737251",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,1371197.4,1371197.4,6472,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211007,628282.00
07/03/2019 23:30,2,0.000,ALERT,212.61,298.77,60.012,1562211005,"201051344001025","174011545737251",0.00,19.80,0,295.76,301.47,0.0,0.0,0.000,1355673.9,1355673.9,6468,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211009,628283.00
07/03/2019 23:30,2,0.000,ALERT,212.83,299.37,60.006,1562211005,"201051344001093","174011545737251",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,1338018.4,1338018.4,6483,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562211011,628284.00
