ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2019 23:30,2,0.000,ALERT,212.38,298.17,60.006,1562211005,"201051344000458","174011545737251",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,1352380.6,1352380.6,6459,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562211013,628285.00
07/03/2019 23:30,2,0.000,ALERT,212.83,299.97,60.001,1562211005,"201051344000890","174011545737251",0.00,20.30,0,296.96,302.07,0.0,0.0,0.000,1353167.3,1353167.3,6473,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211014,628286.00
07/03/2019 23:30,2,0.000,ALERT,212.38,298.17,60.006,1562211005,"201051344000988","174011545737251",0.00,20.00,0,292.76,299.07,0.0,0.0,0.000,1032522.7,1032522.7,6471,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562211016,628287.00
07/03/2019 23:30,2,0.000,ALERT,213.29,300.57,60.022,1562211005,"201051344000582","174011545737251",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,1330710.7,1330710.7,6463,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211018,628288.00
07/03/2019 23:30,2,0.000,ALERT,212.38,298.77,60.001,1562211005,"201051344000868","174011545737251",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,1338689.6,1338689.6,6463,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211020,628289.00
07/03/2019 23:30,2,0.000,ALERT,212.83,298.77,60.001,1562211005,"201051344000576","174011545737251",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,1355326.5,1355326.5,6479,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562211022,628290.00
07/03/2019 23:30,2,0.000,ALERT,212.38,297.87,60.012,1562211005,"201051344001158","174011545737251",0.00,19.80,0,294.56,298.77,0.0,0.0,0.000,1332581.7,1332581.7,6464,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211024,628291.00
07/03/2019 23:30,2,0.000,ALERT,212.83,298.77,60.006,1562211005,"201051344000917","174011545737251",0.00,20.70,0,295.16,300.27,0.0,0.0,0.000,1347676.5,1347676.5,6478,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562211026,628292.00
07/03/2019 23:30,2,0.000,ALERT,213.06,298.77,60.006,1562211005,"201051344000417","174011545737251",0.00,20.00,0,295.76,300.57,0.0,0.0,0.000,1069001.2,1069001.2,6487,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211027,628293.00
07/03/2019 23:30,2,0.000,ALERT,213.06,299.37,60.012,1562211005,"201051344000685","174011545737251",0.00,20.00,0,296.36,301.17,0.0,0.0,0.000,1353862.6,1353862.6,6472,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211029,628294.00
07/03/2019 23:30,2,0.000,ALERT,213.06,298.77,60.017,1562211005,"201051344000651","174011545737251",0.00,19.50,0,295.76,300.87,0.0,0.0,0.000,1347860.8,1347860.8,6470,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211031,628295.00
07/03/2019 23:30,2,0.000,ALERT,212.38,298.77,60.017,1562211005,"201051344000594","174011545737251",0.00,20.30,0,294.86,299.97,0.0,0.0,0.000,1358380.0,1358380.0,6471,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562211033,628296.00
07/03/2019 23:30,2,0.000,ALERT,212.61,297.87,60.017,1562211005,"201051344000469","174011545737251",0.00,19.50,0,293.96,299.07,0.0,0.0,0.000,1338432.7,1338432.7,6473,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211035,628297.00
07/03/2019 23:30,2,0.000,ALERT,213.06,299.37,60.012,1562211005,"201051344000585","174011545737251",0.00,20.30,0,295.76,301.17,0.0,0.0,0.000,1362771.1,1362771.1,6466,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211036,628298.00
07/03/2019 23:30,2,0.000,ALERT,213.06,297.87,60.022,1562211005,"201051344000853","174011545737251",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,1361352.9,1361352.9,6466,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211038,628299.00
07/03/2019 23:30,2,0.000,ALERT,213.06,299.97,60.022,1562211005,"201051344001145","174011545737251",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,1362477.2,1362477.2,6486,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211040,628300.00
07/03/2019 23:30,2,0.000,ALERT,213.06,299.67,60.022,1562211005,"201051344000438","174011545737251",0.00,19.80,0,296.36,301.47,0.0,0.0,0.000,1355932.3,1355932.3,6469,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562211042,628301.00
07/03/2019 23:30,2,0.000,ALERT,212.61,299.67,60.065,1562211005,"201051344001135","174011545737251",0.00,20.00,0,296.36,301.77,0.0,0.0,0.000,1343200.0,1343200.0,6465,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211044,628302.00
07/03/2019 23:30,2,0.000,ALERT,212.38,298.17,60.006,1562211005,"201051344000983","174011545737251",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,1359428.9,1359428.9,6464,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211046,628303.00
07/03/2019 23:30,2,0.000,ALERT,212.83,299.37,60.012,1562211005,"201051344001203","174011545737251",0.00,20.00,0,296.06,302.68,0.0,0.0,0.000,1351152.1,1351152.1,6479,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211047,628304.00
07/03/2019 23:30,2,0.000,ALERT,212.83,299.97,60.012,1562211005,"201051344001230","174011545737251",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,1346170.7,1346170.7,6493,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211049,628305.00
07/03/2019 23:30,2,0.000,ALERT,212.38,299.37,60.017,1562211005,"201051344000646","174011545737251",0.00,20.00,0,295.76,300.87,0.0,0.0,0.000,1340056.7,1340056.7,6481,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211051,628306.00
07/03/2019 23:30,2,0.000,ALERT,212.61,297.87,60.017,1562211005,"201051344000867","174011545737251",0.00,20.30,0,295.16,299.97,0.0,0.0,0.000,1336651.5,1336651.5,6468,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211053,628307.00
07/03/2019 23:30,2,0.000,ALERT,213.06,297.26,60.012,1562211005,"201051344000633","174011545737251",0.00,19.80,0,293.36,298.77,0.0,0.0,0.000,1333703.8,1333703.8,6478,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211055,628308.00
07/03/2019 23:30,2,0.000,ALERT,212.38,299.67,60.038,1562211005,"201051344000955","174011545737251",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,1360682.6,1360682.6,6477,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211057,628309.00
07/03/2019 23:30,2,0.000,ALERT,212.61,297.57,60.022,1562211005,"201051344000648","174011545737251",0.00,19.80,0,294.56,299.37,0.0,0.0,0.000,1347746.7,1347746.7,6463,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211058,628310.00
07/03/2019 23:30,2,0.000,ALERT,213.06,298.17,60.001,1562211005,"201051344000645","174011545737251",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,1353255.1,1353255.1,6466,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211060,628311.00
07/03/2019 23:30,2,0.000,ALERT,212.61,298.47,60.006,1562211005,"201051344000569","174011545737251",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,1370109.6,1370109.6,6467,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211062,628312.00
07/03/2019 23:30,2,0.000,ALERT,212.83,297.87,60.001,1562211005,"179051228000119","174011545737251",0.00,22.00,0,293.66,298.77,0.0,0.0,0.000,156338.3,156338.3,6524,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562211064,628313.00
07/03/2019 23:45,2,0.000,ALERT,211.93,297.57,60.017,1562211904,"201051344000579","174011545737251",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,1371197.4,1371197.4,6474,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562211906,628314.00
07/03/2019 23:45,2,0.000,ALERT,212.38,298.17,60.012,1562211904,"201051344001025","174011545737251",0.00,19.50,0,296.96,302.37,0.0,0.0,0.000,1355673.9,1355673.9,6470,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211908,628315.00
07/03/2019 23:45,2,0.000,ALERT,212.61,298.77,60.006,1562211904,"201051344001093","174011545737251",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,1338018.4,1338018.4,6485,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211910,628316.00
07/03/2019 23:45,2,0.000,ALERT,211.93,297.57,60.006,1562211904,"201051344000458","174011545737251",0.00,20.70,0,295.76,300.57,0.0,0.0,0.000,1352380.6,1352380.6,6461,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562211911,628317.00
07/03/2019 23:45,2,0.000,ALERT,212.38,299.07,60.001,1562211904,"201051344000890","174011545737251",0.00,20.00,0,298.17,302.68,0.0,0.0,0.000,1353167.3,1353167.3,6475,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211913,628318.00
07/03/2019 23:45,2,0.000,ALERT,211.93,297.26,60.006,1562211904,"201051344000988","174011545737251",0.00,20.00,0,293.36,299.67,0.0,0.0,0.000,1032522.7,1032522.7,6473,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562211915,628319.00
07/03/2019 23:45,2,0.000,ALERT,212.83,299.67,60.012,1562211904,"201051344000582","174011545737251",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,1330710.7,1330710.7,6465,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562211917,628320.00
07/03/2019 23:45,2,0.000,ALERT,211.93,297.87,60.017,1562211904,"201051344000868","174011545737251",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,1338689.6,1338689.6,6465,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562211919,628321.00
07/03/2019 23:45,2,0.000,ALERT,212.38,297.57,60.012,1562211904,"201051344000576","174011545737251",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,1355326.5,1355326.5,6481,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211920,628322.00
07/03/2019 23:45,2,0.000,ALERT,211.93,296.96,60.012,1562211904,"201051344001158","174011545737251",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,1332581.7,1332581.7,6466,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211922,628323.00
07/03/2019 23:45,2,0.000,ALERT,212.61,298.47,60.006,1562211904,"201051344000917","174011545737251",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,1347676.5,1347676.5,6480,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211924,628324.00
07/03/2019 23:45,2,0.000,ALERT,212.61,298.17,60.012,1562211904,"201051344000417","174011545737251",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,1069001.2,1069001.2,6489,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562211926,628325.00
07/03/2019 23:45,2,0.000,ALERT,212.83,298.77,60.006,1562211904,"201051344000685","174011545737251",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,1353862.6,1353862.6,6474,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211928,628326.00
07/03/2019 23:45,2,0.000,ALERT,212.61,298.17,60.006,1562211904,"201051344000651","174011545737251",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,1347860.8,1347860.8,6472,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211929,628327.00
07/03/2019 23:45,2,0.000,ALERT,211.70,297.87,60.006,1562211904,"201051344000594","174011545737251",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,1358380.0,1358380.0,6473,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211931,628328.00
07/03/2019 23:45,2,0.000,ALERT,212.16,297.26,60.006,1562211904,"201051344000469","174011545737251",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,1338432.7,1338432.7,6475,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211933,628329.00
07/03/2019 23:45,2,0.000,ALERT,212.83,299.07,60.012,1562211904,"201051344000585","174011545737251",0.00,20.00,0,296.96,301.77,0.0,0.0,0.000,1362771.1,1362771.1,6468,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562211935,628330.00
07/03/2019 23:45,2,0.000,ALERT,212.61,297.26,60.038,1562211904,"201051344000853","174011545737251",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,1361352.9,1361352.9,6468,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211937,628331.00
07/03/2019 23:45,2,0.000,ALERT,212.83,299.37,60.012,1562211904,"201051344001145","174011545737251",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,1362477.2,1362477.2,6488,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211939,628332.00
07/03/2019 23:45,2,0.000,ALERT,212.61,298.77,60.028,1562211904,"201051344000438","174011545737251",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,1355932.3,1355932.3,6471,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211940,628333.00
07/03/2019 23:45,2,0.000,ALERT,212.16,298.77,60.017,1562211904,"201051344001135","174011545737251",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,1343200.0,1343200.0,6467,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211942,628334.00
07/03/2019 23:45,2,0.000,ALERT,212.16,297.57,60.017,1562211904,"201051344000983","174011545737251",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,1359428.9,1359428.9,6466,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562211944,628335.00
07/03/2019 23:45,2,0.000,ALERT,212.61,298.47,60.028,1562211904,"201051344001203","174011545737251",0.00,19.80,0,297.57,303.28,0.0,0.0,0.000,1351152.1,1351152.1,6481,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211946,628336.00
07/03/2019 23:45,2,0.000,ALERT,212.38,299.07,60.017,1562211904,"201051344001230","174011545737251",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,1346170.7,1346170.7,6495,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211948,628337.00
07/03/2019 23:45,2,0.000,ALERT,212.16,298.47,60.043,1562211904,"201051344000646","174011545737251",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,1340056.7,1340056.7,6483,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211950,628338.00
07/03/2019 23:45,2,0.000,ALERT,212.38,296.96,60.017,1562211904,"201051344000867","174011545737251",0.00,20.30,0,295.46,300.27,0.0,0.0,0.000,1336651.5,1336651.5,6470,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211952,628339.00
07/03/2019 23:45,2,0.000,ALERT,212.61,296.66,60.028,1562211904,"201051344000633","174011545737251",0.00,19.50,0,293.96,299.37,0.0,0.0,0.000,1333703.8,1333703.8,6480,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211954,628340.00
07/03/2019 23:45,2,0.000,ALERT,212.16,298.77,60.049,1562211904,"201051344000955","174011545737251",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,1360682.6,1360682.6,6479,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211956,628341.00
07/03/2019 23:45,2,0.000,ALERT,212.16,296.36,60.033,1562211904,"201051344000648","174011545737251",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,1347746.7,1347746.7,6465,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211957,628342.00
07/03/2019 23:45,2,0.000,ALERT,212.38,296.66,60.070,1562211904,"201051344000645","174011545737251",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,1353255.1,1353255.1,6468,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211959,628343.00
07/03/2019 23:45,2,0.000,ALERT,211.93,297.57,59.990,1562211904,"201051344000569","174011545737251",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,1370109.6,1370109.6,6469,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562211961,628344.00
07/03/2019 23:45,2,0.000,ALERT,212.16,296.36,60.038,1562211904,"179051228000119","174011545737251",0.00,21.80,0,294.26,299.67,0.0,0.0,0.000,156338.3,156338.3,6526,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562211963,628345.00
